Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,22,7,15,49.5,8.0,1.95,11.3,9.0,0.0,0.0
2018,1,22,7,30,99.0,16.0,2.0,11.6,18.0,13.66,0.0
2018,1,22,7,45,103.5,24.0,2.1,11.9,31.0,18.87,2.7
2018,1,22,8,0,108.0,32.0,2.2,12.2,44.0,25.15,15.61
2018,1,22,8,15,88.0,48.5,2.2,12.35,61.0,38.15,27.94
2018,1,22,8,30,68.0,65.0,2.2,12.5,78.0,52.94,38.32
2018,1,22,8,45,70.0,84.0,2.25,12.65,100.5,74.36,55.26
2018,1,22,9,0,72.0,103.0,2.3,12.8,123.0,95.41,72.94
2018,1,22,9,15,176.0,116.0,2.35,12.95,174.0,137.01,104.33
2018,1,22,9,30,280.0,129.0,2.4,13.1,225.0,193.39,149.55
2018,1,22,9,45,478.5,112.0,2.45,13.3,296.5,270.05,210.64
2018,1,22,10,0,677.0,95.0,2.5,13.5,368.0,368.12,290.79
2018,1,22,10,15,715.0,94.0,2.5,13.65,401.5,425.77,340.53
2018,1,22,10,30,753.0,93.0,2.5,13.8,435.0,485.96,391.32
2018,1,22,10,45,729.5,103.5,2.5,13.95,448.5,526.22,425.23
2018,1,22,11,0,706.0,114.0,2.5,14.1,462.0,562.56,454.97
2018,1,22,11,15,613.5,139.5,2.45,14.15,449.5,565.1,457.17
2018,1,22,11,30,521.0,165.0,2.4,14.2,437.0,551.65,446.59
2018,1,22,11,45,691.0,126.0,2.35,14.3,493.0,668.36,537.98
2018,1,22,12,0,861.0,87.0,2.3,14.4,549.0,782.11,621.34
2018,1,22,12,15,594.5,118.0,2.25,14.4,437.5,638.62,514.0
2018,1,22,12,30,328.0,149.0,2.2,14.4,326.0,462.9,377.0
2018,1,22,12,45,203.0,181.0,2.1,14.45,290.0,384.19,313.39
2018,1,22,13,0,78.0,213.0,2.0,14.5,254.0,282.63,229.4
2018,1,22,13,15,158.5,211.0,1.9,14.45,292.0,376.1,306.69
2018,1,22,13,30,239.0,209.0,1.8,14.4,330.0,473.75,384.39
2018,1,22,13,45,226.5,199.0,1.75,14.35,310.0,456.6,370.77
2018,1,22,14,0,214.0,189.0,1.7,14.3,290.0,417.71,341.31
2018,1,22,14,15,328.0,155.5,1.6,14.15,300.0,506.81,414.44
2018,1,22,14,30,442.0,122.0,1.5,14.0,310.0,596.81,485.14
2018,1,22,14,45,538.0,103.5,1.45,13.85,314.5,673.15,542.18
2018,1,22,15,0,634.0,85.0,1.4,13.7,319.0,735.72,587.98
2018,1,22,15,15,661.0,75.5,1.4,13.7,296.5,741.17,591.85
2018,1,22,15,30,688.0,66.0,1.4,13.7,274.0,742.79,593.09
2018,1,22,15,45,595.5,63.5,1.3,13.1,224.5,645.67,521.12
2018,1,22,16,0,503.0,61.0,1.2,12.5,175.0,549.92,448.22
2018,1,22,16,15,373.5,50.5,1.25,12.15,125.0,416.59,343.01
2018,1,22,16,30,244.0,40.0,1.3,11.8,75.0,283.51,232.69
2018,1,22,16,45,218.5,32.0,1.4,11.45,55.0,250.28,194.37
2018,1,22,17,0,193.0,24.0,1.5,11.1,35.0,201.41,21.05
2018,1,22,17,15,96.5,12.0,1.55,10.95,17.5,75.5,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,28.0,6.5,1.25,8.0,7.0,0.0,0.0
2018,1,23,7,30,56.0,13.0,1.2,8.3,14.0,11.1,0.0
2018,1,23,7,45,136.5,26.0,1.15,8.55,38.5,20.15,4.49
2018,1,23,8,0,217.0,39.0,1.1,8.8,63.0,29.99,20.14
2018,1,23,8,15,264.5,52.5,1.1,9.1,95.0,39.91,29.96
2018,1,23,8,30,312.0,66.0,1.1,9.4,127.0,59.32,39.99
2018,1,23,8,45,314.0,79.0,1.1,9.7,153.0,93.63,62.39
2018,1,23,9,0,316.0,92.0,1.1,10.0,179.0,128.32,90.63
2018,1,23,9,15,444.0,94.0,1.15,10.4,236.0,181.21,131.45
2018,1,23,9,30,572.0,96.0,1.2,10.8,293.0,252.56,189.83
2018,1,23,9,45,681.5,86.0,1.25,11.2,345.0,317.93,245.08
2018,1,23,10,0,791.0,76.0,1.3,11.6,397.0,394.8,309.8
2018,1,23,10,15,810.0,78.0,1.35,11.9,428.0,452.42,359.62
2018,1,23,10,30,829.0,80.0,1.4,12.2,459.0,510.52,408.4
2018,1,23,10,45,843.0,81.0,1.45,12.55,483.5,564.98,452.85
2018,1,23,11,0,857.0,82.0,1.5,12.9,508.0,618.77,495.47
2018,1,23,11,15,865.0,83.0,1.4,13.1,525.0,667.7,532.36
2018,1,23,11,30,873.0,84.0,1.3,13.3,542.0,714.88,566.7
2018,1,23,11,45,877.5,84.5,1.2,13.55,551.5,756.93,594.7
2018,1,23,12,0,882.0,85.0,1.1,13.8,561.0,796.47,620.02
2018,1,23,12,15,883.5,84.5,1.0,13.9,562.5,829.74,640.82
2018,1,23,12,30,885.0,84.0,0.9,14.0,564.0,859.91,659.22
2018,1,23,12,45,884.0,82.5,0.8,14.15,557.5,874.72,666.85
2018,1,23,13,0,883.0,81.0,0.7,14.3,551.0,894.34,677.86
2018,1,23,13,15,874.5,80.0,0.65,14.4,536.0,913.92,689.8
2018,1,23,13,30,866.0,79.0,0.6,14.5,521.0,920.45,693.14
2018,1,23,13,45,822.0,82.0,0.6,14.55,488.0,895.2,676.93
2018,1,23,14,0,778.0,85.0,0.6,14.6,455.0,865.62,658.29
2018,1,23,14,15,793.5,78.5,0.65,14.55,437.0,876.42,668.11
2018,1,23,14,30,809.0,72.0,0.7,14.5,419.0,883.65,674.99
2018,1,23,14,45,780.0,71.5,0.7,14.45,385.0,853.46,655.6
2018,1,23,15,0,751.0,71.0,0.7,14.4,351.0,820.25,634.35
2018,1,23,15,15,721.0,67.0,0.7,14.4,312.5,779.02,606.89
2018,1,23,15,30,691.0,63.0,0.7,14.4,274.0,735.59,577.08
2018,1,23,15,45,648.0,59.0,0.7,13.85,234.0,686.35,542.96
2018,1,23,16,0,605.0,55.0,0.7,13.3,194.0,629.89,501.71
2018,1,23,16,15,550.5,47.5,0.8,13.0,153.5,559.06,447.83
2018,1,23,16,30,496.0,40.0,0.9,12.7,113.0,489.69,391.17
2018,1,23,16,45,378.0,32.5,0.95,12.4,77.0,374.49,288.93
2018,1,23,17,0,260.0,25.0,1.0,12.1,41.0,248.69,65.0
2018,1,23,17,15,151.5,15.5,1.05,11.9,22.5,115.91,0.0
2018,1,23,17,30,43.0,6.0,1.1,11.7,4.0,0.0,0.0
2018,1,23,17,45,21.5,3.0,1.15,11.5,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,7,15,19.5,4.0,2.55,9.65,4.5,0.0,0.0
2018,1,24,7,30,39.0,8.0,2.6,10.0,9.0,6.83,0.0
2018,1,24,7,45,19.5,16.0,2.7,10.4,16.5,13.31,1.63
2018,1,24,8,0,0.0,24.0,2.8,10.8,24.0,19.81,11.32
2018,1,24,8,15,0.0,35.0,2.95,11.15,35.0,28.94,20.01
2018,1,24,8,30,0.0,46.0,3.1,11.5,46.0,37.94,26.96
2018,1,24,8,45,0.0,61.5,3.25,11.8,61.5,50.45,37.9
2018,1,24,9,0,0.0,77.0,3.4,12.1,77.0,63.23,48.95
2018,1,24,9,15,20.0,104.5,3.5,12.3,111.5,90.26,71.27
2018,1,24,9,30,40.0,132.0,3.6,12.5,146.0,122.64,98.19
2018,1,24,9,45,35.5,133.5,3.75,12.7,147.0,126.34,101.58
2018,1,24,10,0,31.0,135.0,3.9,12.9,148.0,129.16,104.11
2018,1,24,10,15,18.5,142.5,4.0,13.1,150.5,128.65,103.73
2018,1,24,10,30,6.0,150.0,4.1,13.3,153.0,130.39,105.01
2018,1,24,10,45,7.0,161.0,4.25,13.5,164.5,141.53,114.13
2018,1,24,11,0,8.0,172.0,4.4,13.7,176.0,152.97,123.47
2018,1,24,11,15,4.5,158.5,4.45,13.75,161.0,139.04,111.68
2018,1,24,11,30,1.0,145.0,4.5,13.8,146.0,124.7,99.56
2018,1,24,11,45,0.5,138.0,4.55,13.9,138.5,118.19,94.04
2018,1,24,12,0,0.0,131.0,4.6,14.0,131.0,111.62,88.47
2018,1,24,12,15,0.0,132.0,4.65,13.95,132.0,112.75,89.43
2018,1,24,12,30,0.0,133.0,4.7,13.9,133.0,113.94,90.44
2018,1,24,12,45,0.0,128.5,4.7,13.9,128.5,110.02,87.19
2018,1,24,13,0,0.0,124.0,4.7,13.9,124.0,106.1,83.95
2018,1,24,13,15,0.0,112.5,4.65,13.8,112.5,95.6,75.25
2018,1,24,13,30,0.0,101.0,4.6,13.7,101.0,85.12,66.56
2018,1,24,13,45,0.0,85.5,4.5,13.6,85.5,71.03,54.78
2018,1,24,14,0,0.0,70.0,4.4,13.5,70.0,58.06,43.9
2018,1,24,14,15,0.0,62.5,4.3,13.35,62.5,51.79,38.67
2018,1,24,14,30,0.0,55.0,4.2,13.2,55.0,45.54,33.43
2018,1,24,14,45,26.0,66.0,4.05,13.05,76.0,84.03,67.68
2018,1,24,15,0,52.0,77.0,3.9,12.9,97.0,134.32,111.67
2018,1,24,15,15,26.0,63.0,3.9,12.9,73.0,81.49,65.65
2018,1,24,15,30,0.0,49.0,3.9,12.9,49.0,40.52,29.34
2018,1,24,15,45,0.0,39.5,3.95,12.45,39.5,32.62,22.57
2018,1,24,16,0,0.0,30.0,4.0,12.0,30.0,24.74,15.73
2018,1,24,16,15,0.0,24.0,3.85,11.65,24.0,19.77,11.33
2018,1,24,16,30,0.0,18.0,3.7,11.3,18.0,14.81,6.91
2018,1,24,16,45,15.5,14.0,3.55,10.95,15.0,28.44,18.03
2018,1,24,17,0,31.0,10.0,3.4,10.6,12.0,42.12,11.88
2018,1,24,17,15,31.0,8.0,3.2,10.3,8.5,27.89,0.0
2018,1,24,17,30,31.0,6.0,3.0,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.85,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,7,15,5.0,6.0,2.05,8.85,6.0,0.0,0.0
2018,1,25,7,30,10.0,12.0,2.0,9.2,12.0,10.24,0.0
2018,1,25,7,45,119.0,28.5,1.95,9.55,41.5,22.19,7.51
2018,1,25,8,0,228.0,45.0,1.9,9.9,71.0,34.51,24.09
2018,1,25,8,15,354.0,53.5,2.0,10.15,114.5,41.02,30.85
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,62.67,40.18
2018,1,25,8,45,377.0,78.5,2.25,10.7,164.5,98.24,63.68
2018,1,25,9,0,274.0,95.0,2.4,11.0,171.0,122.02,87.01
2018,1,25,9,15,407.5,97.5,2.5,11.25,230.0,175.59,128.2
2018,1,25,9,30,541.0,100.0,2.6,11.5,289.0,246.8,186.55
2018,1,25,9,45,568.5,103.0,2.7,11.75,320.0,295.08,230.21
2018,1,25,10,0,596.0,106.0,2.8,12.0,351.0,345.77,275.51
2018,1,25,10,15,349.5,133.5,2.9,12.2,280.0,293.72,238.75
2018,1,25,10,30,103.0,161.0,3.0,12.4,209.0,202.15,165.14
2018,1,25,10,45,116.5,176.0,3.1,12.6,232.5,231.7,190.11
2018,1,25,11,0,130.0,191.0,3.2,12.8,256.0,262.87,215.94
2018,1,25,11,15,266.5,188.0,3.3,12.85,327.5,368.92,304.21
2018,1,25,11,30,403.0,185.0,3.4,12.9,399.0,490.1,402.59
2018,1,25,11,45,623.5,140.0,3.5,12.95,478.0,634.1,518.33
2018,1,25,12,0,844.0,95.0,3.6,13.0,557.0,779.52,629.82
2018,1,25,12,15,661.5,139.0,3.65,13.0,501.5,716.93,581.88
2018,1,25,12,30,479.0,183.0,3.7,13.0,446.0,627.9,511.93
2018,1,25,12,45,328.0,208.0,3.75,12.95,387.5,523.38,429.22
2018,1,25,13,0,177.0,233.0,3.8,12.9,329.0,411.31,337.85
2018,1,25,13,15,123.5,175.5,3.8,12.85,241.5,301.5,249.57
2018,1,25,13,30,70.0,118.0,3.8,12.8,154.0,189.98,157.2
2018,1,25,13,45,81.0,121.5,3.8,12.75,161.5,206.57,171.87
2018,1,25,14,0,92.0,125.0,3.8,12.7,169.0,223.37,186.48
2018,1,25,14,15,95.5,135.0,3.75,12.55,178.5,241.21,201.64
2018,1,25,14,30,99.0,145.0,3.7,12.4,188.0,259.95,217.53
2018,1,25,14,45,322.5,125.5,3.65,12.3,250.5,491.0,412.6
2018,1,25,15,0,546.0,106.0,3.6,12.2,313.0,682.28,565.22
2018,1,25,15,15,600.5,90.5,3.6,12.2,296.5,707.94,584.46
2018,1,25,15,30,655.0,75.0,3.6,12.2,280.0,728.53,600.41
2018,1,25,15,45,609.5,70.0,3.25,11.7,239.5,669.42,553.96
2018,1,25,16,0,564.0,65.0,2.9,11.2,199.0,609.63,505.88
2018,1,25,16,15,491.5,58.0,2.8,10.85,157.5,524.88,436.6
2018,1,25,16,30,419.0,51.0,2.7,10.5,116.0,441.71,365.64
2018,1,25,16,45,304.0,41.0,2.55,10.15,80.0,330.49,265.32
2018,1,25,17,0,189.0,31.0,2.4,9.8,44.0,215.71,103.05
2018,1,25,17,15,103.0,18.5,2.4,9.7,24.5,85.92,0.0
2018,1,25,17,30,17.0,6.0,2.4,9.6,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.35,9.45,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,7,15,74.0,9.0,1.1,8.1,11.0,0.0,0.0
2018,1,26,7,30,148.0,18.0,1.1,8.4,22.0,15.36,0.0
2018,1,26,7,45,285.0,28.0,1.05,8.7,54.5,23.59,9.34
2018,1,26,8,0,422.0,38.0,1.0,9.0,87.0,31.59,21.79
2018,1,26,8,15,510.5,44.0,1.05,9.35,129.0,35.94,26.51
2018,1,26,8,30,599.0,50.0,1.1,9.7,171.0,55.26,32.21
2018,1,26,8,45,414.5,63.5,1.15,10.05,156.5,91.32,56.43
2018,1,26,9,0,230.0,77.0,1.2,10.4,142.0,100.52,70.78
2018,1,26,9,15,124.5,102.5,1.2,10.65,138.5,114.19,87.74
2018,1,26,9,30,19.0,128.0,1.2,10.9,135.0,111.21,89.43
2018,1,26,9,45,52.0,147.0,1.15,11.2,168.0,143.31,115.71
2018,1,26,10,0,85.0,166.0,1.1,11.5,201.0,177.76,144.01
2018,1,26,10,15,189.0,175.5,1.1,11.7,261.5,246.06,199.77
2018,1,26,10,30,293.0,185.0,1.1,11.9,322.0,328.33,266.42
2018,1,26,10,45,350.5,187.0,1.05,12.15,359.0,381.31,308.86
2018,1,26,11,0,408.0,189.0,1.0,12.4,396.0,450.28,362.9
2018,1,26,11,15,479.0,177.0,1.0,12.5,427.5,509.05,408.94
2018,1,26,11,30,550.0,165.0,1.0,12.6,459.0,572.0,457.44
2018,1,26,11,45,726.5,119.0,1.0,12.75,514.5,688.01,545.22
2018,1,26,12,0,903.0,73.0,1.0,12.9,570.0,793.58,619.1
2018,1,26,12,15,902.0,73.5,1.05,12.9,571.5,826.07,640.93
2018,1,26,12,30,901.0,74.0,1.1,12.9,573.0,855.35,661.5
2018,1,26,12,45,896.5,74.5,1.1,12.9,566.5,878.27,677.01
2018,1,26,13,0,892.0,75.0,1.1,12.9,560.0,897.61,690.23
2018,1,26,13,15,885.5,75.0,1.15,12.8,546.5,910.9,700.57
2018,1,26,13,30,879.0,75.0,1.2,12.7,533.0,920.49,708.65
2018,1,26,13,45,819.0,85.5,1.25,12.6,499.5,899.95,696.32
2018,1,26,14,0,759.0,96.0,1.3,12.5,466.0,864.16,673.75
2018,1,26,14,15,652.5,111.5,1.3,12.35,417.0,793.95,626.11
2018,1,26,14,30,546.0,127.0,1.3,12.2,368.0,703.68,563.06
2018,1,26,14,45,451.0,132.0,1.35,12.05,321.0,620.8,504.1
2018,1,26,15,0,356.0,137.0,1.4,11.9,274.0,537.19,440.72
2018,1,26,15,15,223.5,123.5,1.4,11.9,206.5,374.88,312.35
2018,1,26,15,30,91.0,110.0,1.4,11.9,139.0,218.01,182.09
2018,1,26,15,45,64.5,84.5,1.4,11.35,103.5,160.99,134.55
2018,1,26,16,0,38.0,59.0,1.4,10.8,68.0,90.51,73.97
2018,1,26,16,15,46.0,54.0,1.45,10.45,63.0,107.24,88.11
2018,1,26,16,30,54.0,49.0,1.5,10.1,58.0,111.53,90.77
2018,1,26,16,45,43.5,36.0,1.55,9.8,41.5,88.1,68.21
2018,1,26,17,0,33.0,23.0,1.6,9.5,25.0,60.92,29.84
2018,1,26,17,15,25.5,12.5,1.65,9.3,13.5,28.07,0.0
2018,1,26,17,30,18.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.0,1.75,8.9,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,7,15,7.5,6.0,0.7,8.7,6.0,0.0,0.0
2018,1,27,7,30,15.0,12.0,0.7,9.0,12.0,10.24,0.0
2018,1,27,7,45,32.0,27.5,0.7,9.35,30.5,21.73,8.9
2018,1,27,8,0,49.0,43.0,0.7,9.7,49.0,33.45,23.44
2018,1,27,8,15,83.5,60.5,0.7,10.1,75.5,46.35,35.72
2018,1,27,8,30,118.0,78.0,0.7,10.5,102.0,62.79,46.56
2018,1,27,8,45,260.0,85.0,0.7,10.9,154.0,91.71,62.84
2018,1,27,9,0,402.0,92.0,0.7,11.3,206.0,140.12,96.16
2018,1,27,9,15,589.5,75.5,0.75,11.75,270.5,197.89,138.38
2018,1,27,9,30,777.0,59.0,0.8,12.2,335.0,275.05,199.87
2018,1,27,9,45,799.5,61.5,0.9,12.6,371.0,333.93,252.83
2018,1,27,10,0,822.0,64.0,1.0,13.0,407.0,394.27,306.05
2018,1,27,10,15,836.5,65.0,1.05,13.3,436.5,449.5,353.9
2018,1,27,10,30,851.0,66.0,1.1,13.6,466.0,505.0,400.43
2018,1,27,10,45,861.0,67.5,1.2,13.85,489.5,558.15,444.08
2018,1,27,11,0,871.0,69.0,1.3,14.1,513.0,610.22,485.69
2018,1,27,11,15,878.0,70.0,1.35,14.3,530.0,658.46,523.08
2018,1,27,11,30,885.0,71.0,1.4,14.5,547.0,704.83,557.8
2018,1,27,11,45,888.0,71.5,1.45,14.75,556.5,745.6,586.22
2018,1,27,12,0,891.0,72.0,1.5,15.0,566.0,783.76,612.61
2018,1,27,12,15,813.5,96.0,1.55,15.15,548.0,789.0,615.93
2018,1,27,12,30,736.0,120.0,1.6,15.3,530.0,783.64,612.26
2018,1,27,12,45,631.0,149.5,1.65,15.4,498.5,748.92,587.97
2018,1,27,13,0,526.0,179.0,1.7,15.5,467.0,698.44,551.25
2018,1,27,13,15,569.5,160.5,1.75,15.55,465.5,730.81,577.04
2018,1,27,13,30,613.0,142.0,1.8,15.6,464.0,771.22,606.65
2018,1,27,13,45,736.5,105.5,1.8,15.65,477.5,854.03,665.5
2018,1,27,14,0,860.0,69.0,1.8,15.7,491.0,916.21,708.57
2018,1,27,14,15,846.0,68.0,1.8,15.6,464.0,906.37,702.38
2018,1,27,14,30,832.0,67.0,1.8,15.5,437.0,903.45,701.89
2018,1,27,14,45,812.0,65.0,1.85,15.4,403.5,879.66,687.36
2018,1,27,15,0,792.0,63.0,1.9,15.3,370.0,852.73,670.56
2018,1,27,15,15,737.0,63.0,1.9,15.3,326.0,793.34,629.3
2018,1,27,15,30,682.0,63.0,1.9,15.3,282.0,732.23,585.93
2018,1,27,15,45,630.0,59.5,1.65,14.55,240.0,675.04,543.65
2018,1,27,16,0,578.0,56.0,1.4,13.8,198.0,611.79,495.13
2018,1,27,16,15,513.0,50.5,1.45,13.2,158.0,535.37,436.15
2018,1,27,16,30,448.0,45.0,1.5,12.6,118.0,460.77,375.28
2018,1,27,16,45,357.5,36.5,1.55,12.0,83.0,365.68,292.63
2018,1,27,17,0,267.0,28.0,1.6,11.4,48.0,267.67,161.97
2018,1,27,17,15,161.0,17.5,1.65,11.25,27.0,125.05,0.0
2018,1,27,17,30,55.0,7.0,1.7,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.5,3.5,1.75,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,2.35,8.3,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,2.4,8.8,25.0,16.22,0.0
2018,1,28,7,45,325.0,27.5,2.45,9.3,59.0,23.05,10.45
2018,1,28,8,0,465.0,36.0,2.5,9.8,93.0,29.82,20.3
2018,1,28,8,15,546.5,41.5,2.55,10.2,135.5,33.88,24.61
2018,1,28,8,30,628.0,47.0,2.6,10.6,178.0,55.67,32.47
2018,1,28,8,45,679.5,51.5,2.65,11.05,222.0,106.74,58.83
2018,1,28,9,0,731.0,56.0,2.7,11.5,266.0,164.05,101.9
2018,1,28,9,15,766.5,58.0,2.65,12.0,307.0,221.57,151.77
2018,1,28,9,30,802.0,60.0,2.6,12.5,348.0,282.66,206.92
2018,1,28,9,45,830.0,61.5,2.6,13.05,386.0,344.0,262.64
2018,1,28,10,0,858.0,63.0,2.6,13.6,424.0,406.99,318.67
2018,1,28,10,15,874.5,64.5,2.55,14.05,455.5,466.13,370.24
2018,1,28,10,30,891.0,66.0,2.5,14.5,487.0,525.32,420.06
2018,1,28,10,45,902.0,66.5,2.5,14.95,511.5,580.14,465.0
2018,1,28,11,0,913.0,67.0,2.5,15.4,536.0,633.84,507.61
2018,1,28,11,15,920.0,68.0,2.45,15.7,553.5,684.1,546.34
2018,1,28,11,30,927.0,69.0,2.4,16.0,571.0,732.39,581.8
2018,1,28,11,45,931.0,69.0,2.4,16.3,581.0,775.1,611.34
2018,1,28,12,0,935.0,69.0,2.4,16.6,591.0,815.12,638.68
2018,1,28,12,15,935.5,69.5,2.4,16.8,593.0,850.03,662.43
2018,1,28,12,30,936.0,70.0,2.4,17.0,595.0,881.69,683.84
2018,1,28,12,45,934.0,70.0,2.4,17.2,589.5,907.19,700.93
2018,1,28,13,0,932.0,70.0,2.4,17.4,584.0,929.07,715.62
2018,1,28,13,15,928.0,69.5,2.4,17.5,571.0,944.81,726.46
2018,1,28,13,30,924.0,69.0,2.4,17.6,558.0,956.74,734.88
2018,1,28,13,45,914.5,68.5,2.35,17.65,537.0,959.68,736.95
2018,1,28,14,0,905.0,68.0,2.3,17.7,516.0,958.73,736.6
2018,1,28,14,15,891.5,67.0,2.25,17.6,488.0,949.52,731.15
2018,1,28,14,30,878.0,66.0,2.2,17.5,460.0,936.63,723.34
2018,1,28,14,45,853.5,64.5,2.15,17.35,424.0,909.16,705.56
2018,1,28,15,0,829.0,63.0,2.1,17.2,388.0,888.66,692.62
2018,1,28,15,15,767.0,62.5,2.1,17.2,339.5,821.58,646.39
2018,1,28,15,30,705.0,62.0,2.1,17.2,291.0,752.97,598.15
2018,1,28,15,45,640.5,60.0,1.85,16.1,246.0,685.99,550.01
2018,1,28,16,0,576.0,58.0,1.6,15.0,201.0,613.73,495.91
2018,1,28,16,15,517.5,52.0,1.6,14.4,161.5,541.91,440.39
2018,1,28,16,30,459.0,46.0,1.6,13.8,122.0,471.53,382.86
2018,1,28,16,45,375.5,36.5,1.6,13.2,86.0,380.12,303.9
2018,1,28,17,0,292.0,27.0,1.6,12.6,50.0,288.56,186.45
2018,1,28,17,15,180.0,17.0,1.65,12.45,28.0,137.89,0.0
2018,1,28,17,30,68.0,7.0,1.7,12.3,6.0,0.0,0.0
2018,1,28,17,45,34.0,3.5,1.7,12.1,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.85,9.6,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.9,9.9,5.0,4.27,0.0
2018,1,29,7,45,0.0,10.5,2.9,10.15,10.5,8.63,0.59
2018,1,29,8,0,0.0,16.0,2.9,10.4,16.0,13.16,5.83
2018,1,29,8,15,0.0,21.5,2.9,10.8,21.5,17.7,10.16
2018,1,29,8,30,0.0,27.0,2.9,11.2,27.0,22.25,13.58
2018,1,29,8,45,0.0,36.0,2.9,11.55,36.0,29.72,20.12
2018,1,29,9,0,0.0,45.0,2.9,11.9,45.0,37.19,26.61
2018,1,29,9,15,0.0,59.0,2.8,12.4,59.0,48.86,36.6
2018,1,29,9,30,0.0,73.0,2.7,12.9,73.0,60.52,46.47
2018,1,29,9,45,4.0,103.0,2.6,13.45,104.5,86.95,68.65
2018,1,29,10,0,8.0,133.0,2.5,14.0,136.0,114.48,91.47
2018,1,29,10,15,42.5,167.5,2.4,14.4,187.5,165.87,133.76
2018,1,29,10,30,77.0,202.0,2.3,14.8,239.0,219.28,177.28
2018,1,29,10,45,73.0,210.0,2.25,15.25,246.5,230.66,186.16
2018,1,29,11,0,69.0,218.0,2.2,15.7,254.0,241.63,194.66
2018,1,29,11,15,68.5,226.5,2.15,15.9,263.0,255.07,205.25
2018,1,29,11,30,68.0,235.0,2.1,16.1,272.0,268.58,215.8
2018,1,29,11,45,76.5,240.0,2.05,16.3,282.5,285.16,228.95
2018,1,29,12,0,85.0,245.0,2.0,16.5,293.0,302.44,242.6
2018,1,29,12,15,53.5,226.5,1.95,16.35,256.5,261.98,209.88
2018,1,29,12,30,22.0,208.0,1.9,16.2,220.0,204.46,163.25
2018,1,29,12,45,59.5,209.0,1.8,16.05,242.0,255.44,205.74
2018,1,29,13,0,97.0,210.0,1.7,15.9,264.0,311.77,251.57
2018,1,29,13,15,83.5,217.0,1.7,15.85,262.5,294.1,237.24
2018,1,29,13,30,70.0,224.0,1.7,15.8,261.0,294.46,237.35
2018,1,29,13,45,176.5,213.0,1.7,15.75,302.0,405.48,328.4
2018,1,29,14,0,283.0,202.0,1.7,15.7,343.0,519.06,418.23
2018,1,29,14,15,269.0,195.0,1.7,15.65,323.0,502.19,405.08
2018,1,29,14,30,255.0,188.0,1.7,15.6,303.0,484.21,391.98
2018,1,29,14,45,213.0,176.5,1.7,15.6,268.0,412.41,336.65
2018,1,29,15,0,171.0,165.0,1.7,15.6,233.0,361.07,296.18
2018,1,29,15,15,137.5,140.0,1.7,15.6,191.0,298.45,246.25
2018,1,29,15,30,104.0,115.0,1.7,15.6,149.0,235.65,195.01
2018,1,29,15,45,52.0,80.0,1.45,14.95,97.0,126.92,104.01
2018,1,29,16,0,0.0,45.0,1.2,14.3,45.0,37.2,26.24
2018,1,29,16,15,0.0,36.5,1.25,13.8,36.5,30.14,20.17
2018,1,29,16,30,0.0,28.0,1.3,13.3,28.0,23.1,13.97
2018,1,29,16,45,0.0,20.5,1.35,12.8,20.5,16.89,8.38
2018,1,29,17,0,0.0,13.0,1.4,12.3,13.0,10.7,1.85
2018,1,29,17,15,0.0,7.5,1.4,12.15,7.5,6.4,0.0
2018,1,29,17,30,0.0,2.0,1.4,12.0,2.0,0.0,0.0
2018,1,29,17,45,0.0,1.0,1.45,11.85,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,7,15,58.0,8.5,1.55,9.7,10.5,7.26,0.0
2018,1,30,7,30,116.0,17.0,1.6,10.2,21.0,14.51,0.0
2018,1,30,7,45,112.0,31.5,1.7,10.7,40.5,24.48,12.62
2018,1,30,8,0,108.0,46.0,1.8,11.2,60.0,35.24,25.03
2018,1,30,8,15,132.5,63.5,1.8,11.6,87.5,47.85,36.9
2018,1,30,8,30,157.0,81.0,1.8,12.0,115.0,64.8,47.58
2018,1,30,8,45,202.5,96.0,1.8,12.4,149.5,94.24,67.08
2018,1,30,9,0,248.0,111.0,1.8,12.8,184.0,129.62,93.93
2018,1,30,9,15,324.0,118.0,1.75,13.25,227.5,170.82,126.26
2018,1,30,9,30,400.0,125.0,1.7,13.7,271.0,224.75,170.63
2018,1,30,9,45,458.5,127.5,1.7,14.15,311.0,275.07,213.26
2018,1,30,10,0,517.0,130.0,1.7,14.6,351.0,331.51,260.79
2018,1,30,10,15,566.5,127.5,1.65,15.0,386.0,389.77,309.18
2018,1,30,10,30,616.0,125.0,1.6,15.4,421.0,448.02,356.57
2018,1,30,10,45,687.0,114.5,1.55,15.8,460.0,513.99,408.83
2018,1,30,11,0,758.0,104.0,1.5,16.2,499.0,584.57,463.15
2018,1,30,11,15,818.0,92.5,1.45,16.5,531.0,649.59,512.08
2018,1,30,11,30,878.0,81.0,1.4,16.8,563.0,712.77,558.4
2018,1,30,11,45,901.5,76.5,1.35,17.15,579.0,763.27,591.89
2018,1,30,12,0,925.0,72.0,1.3,17.5,595.0,812.46,623.93
2018,1,30,12,15,925.5,72.0,1.25,17.75,597.0,846.65,645.4
2018,1,30,12,30,926.0,72.0,1.2,18.0,599.0,877.6,664.61
2018,1,30,12,45,923.0,72.0,1.15,18.25,593.0,902.13,679.41
2018,1,30,13,0,920.0,72.0,1.1,18.5,587.0,923.03,691.81
2018,1,30,13,15,875.0,82.5,1.15,18.6,563.0,914.92,687.19
2018,1,30,13,30,830.0,93.0,1.2,18.7,539.0,911.99,686.52
2018,1,30,13,45,813.5,91.0,1.2,18.8,514.5,906.03,683.1
2018,1,30,14,0,797.0,89.0,1.2,18.9,490.0,896.26,677.3
2018,1,30,14,15,835.0,77.0,1.3,18.75,477.0,922.11,697.73
2018,1,30,14,30,873.0,65.0,1.4,18.6,464.0,933.08,707.83
2018,1,30,14,45,854.5,63.5,1.45,18.5,430.0,911.26,695.22
2018,1,30,15,0,836.0,62.0,1.5,18.4,396.0,896.45,687.58
2018,1,30,15,15,810.0,59.5,1.5,18.4,357.0,859.78,663.61
2018,1,30,15,30,784.0,57.0,1.5,18.4,318.0,820.52,637.42
2018,1,30,15,45,616.5,67.5,1.5,17.35,255.5,677.19,537.66
2018,1,30,16,0,449.0,78.0,1.5,16.3,193.0,525.1,426.22
2018,1,30,16,15,392.5,65.5,1.55,15.7,152.0,450.64,368.92
2018,1,30,16,30,336.0,53.0,1.6,15.1,111.0,378.26,309.77
2018,1,30,16,45,349.0,41.0,1.65,14.55,85.5,365.6,293.98
2018,1,30,17,0,362.0,29.0,1.7,14.0,60.0,347.27,244.14
2018,1,30,17,15,221.0,19.0,1.75,13.75,34.5,168.37,0.0
2018,1,30,17,30,80.0,9.0,1.8,13.5,9.0,7.68,0.0
2018,1,30,17,45,40.0,4.5,1.8,13.25,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.7,10.0,14.5,8.54,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.6,29.0,17.07,0.0
2018,1,31,7,45,371.0,28.0,1.55,11.15,66.0,23.38,12.25
2018,1,31,8,0,517.0,36.0,1.5,11.7,103.0,29.81,20.35
2018,1,31,8,15,593.0,40.5,1.4,12.0,146.5,36.05,26.45
2018,1,31,8,30,669.0,45.0,1.3,12.3,190.0,53.79,30.66
2018,1,31,8,45,716.0,49.0,1.2,12.6,234.5,106.75,57.15
2018,1,31,9,0,763.0,53.0,1.1,12.9,279.0,165.35,100.65
2018,1,31,9,15,666.5,75.0,1.1,13.3,293.0,212.89,146.91
2018,1,31,9,30,570.0,97.0,1.1,13.7,307.0,250.67,185.71
2018,1,31,9,45,601.0,103.0,1.15,14.1,344.5,304.85,233.14
2018,1,31,10,0,632.0,109.0,1.2,14.5,382.0,361.96,282.14
2018,1,31,10,15,763.5,87.0,1.25,14.9,440.0,440.27,345.9
2018,1,31,10,30,895.0,65.0,1.3,15.3,498.0,527.09,415.29
2018,1,31,10,45,904.0,66.0,1.35,15.65,522.0,581.8,459.14
2018,1,31,11,0,913.0,67.0,1.4,16.0,546.0,635.21,500.85
2018,1,31,11,15,919.0,67.5,1.4,16.3,563.0,684.54,538.04
2018,1,31,11,30,925.0,68.0,1.4,16.6,580.0,731.79,571.87
2018,1,31,11,45,929.0,69.0,1.45,16.9,590.5,775.82,601.95
2018,1,31,12,0,933.0,70.0,1.5,17.2,601.0,817.21,629.94
2018,1,31,12,15,858.0,91.0,1.5,17.45,581.0,822.45,632.36
2018,1,31,12,30,783.0,112.0,1.5,17.7,561.0,812.26,624.64
2018,1,31,12,45,766.0,114.5,1.5,17.95,550.0,829.84,636.47
2018,1,31,13,0,749.0,117.0,1.5,18.2,539.0,839.14,642.36
2018,1,31,13,15,745.5,113.0,1.5,18.35,525.0,849.16,649.21
2018,1,31,13,30,742.0,109.0,1.5,18.5,511.0,855.8,653.87
2018,1,31,13,45,758.5,99.5,1.5,18.6,497.0,865.39,660.85
2018,1,31,14,0,775.0,90.0,1.5,18.7,483.0,877.68,669.77
2018,1,31,14,15,730.5,96.0,1.45,18.65,450.5,853.35,653.5
2018,1,31,14,30,686.0,102.0,1.4,18.6,418.0,820.61,631.81
2018,1,31,14,45,717.5,87.5,1.4,18.55,396.5,830.46,640.29
2018,1,31,15,0,749.0,73.0,1.4,18.5,375.0,830.64,641.57
2018,1,31,15,15,760.5,64.5,1.4,18.5,345.5,821.94,636.55
2018,1,31,15,30,772.0,56.0,1.4,18.5,316.0,809.4,628.62
2018,1,31,15,45,704.0,57.0,1.35,17.45,270.0,735.39,578.29
2018,1,31,16,0,636.0,58.0,1.3,16.4,224.0,668.24,531.29
2018,1,31,16,15,575.0,53.0,1.4,15.8,181.5,593.73,476.43
2018,1,31,16,30,514.0,48.0,1.5,15.2,139.0,520.52,419.04
2018,1,31,16,45,415.0,39.5,1.6,14.65,99.0,415.72,332.64
2018,1,31,17,0,316.0,31.0,1.7,14.1,59.0,316.91,229.4
2018,1,31,17,15,190.5,20.0,1.7,13.85,34.0,179.28,0.0
2018,1,31,17,30,65.0,9.0,1.7,13.6,9.0,49.91,0.0
2018,1,31,17,45,32.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
