Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,7,15,29.5,8.5,1.45,11.2,10.0,7.26,0.0
2018,2,1,7,30,59.0,17.0,1.5,11.8,20.0,14.51,0.0
2018,2,1,7,45,147.5,32.0,1.55,12.35,49.0,24.63,13.55
2018,2,1,8,0,236.0,47.0,1.6,12.9,78.0,35.89,25.56
2018,2,1,8,15,319.0,57.0,1.55,13.3,116.5,43.27,32.69
2018,2,1,8,30,402.0,67.0,1.5,13.7,155.0,59.8,39.59
2018,2,1,8,45,435.0,78.0,1.4,14.05,192.0,101.03,63.19
2018,2,1,9,0,468.0,89.0,1.3,14.4,229.0,146.45,97.52
2018,2,1,9,15,468.5,102.5,1.3,14.9,259.5,191.09,136.18
2018,2,1,9,30,469.0,116.0,1.3,15.4,290.0,235.73,175.87
2018,2,1,9,45,521.5,118.0,1.3,15.95,330.0,287.56,219.81
2018,2,1,10,0,574.0,120.0,1.3,16.5,370.0,349.13,271.08
2018,2,1,10,15,600.5,123.5,1.35,16.9,401.5,401.49,314.8
2018,2,1,10,30,627.0,127.0,1.4,17.3,433.0,455.68,358.89
2018,2,1,10,45,612.5,137.5,1.5,17.75,448.5,495.15,390.72
2018,2,1,11,0,598.0,148.0,1.6,18.2,464.0,531.8,419.5
2018,2,1,11,15,623.5,145.5,1.65,18.5,484.5,579.36,456.06
2018,2,1,11,30,649.0,143.0,1.7,18.8,505.0,627.21,492.03
2018,2,1,11,45,664.5,141.0,1.75,19.1,517.0,668.11,522.23
2018,2,1,12,0,680.0,139.0,1.8,19.4,529.0,707.86,551.19
2018,2,1,12,15,728.0,125.0,1.8,19.6,544.0,759.47,587.33
2018,2,1,12,30,776.0,111.0,1.8,19.8,559.0,806.08,618.99
2018,2,1,12,45,770.5,112.5,1.8,20.0,553.5,827.3,632.87
2018,2,1,13,0,765.0,114.0,1.8,20.2,548.0,850.76,648.6
2018,2,1,13,15,721.5,123.5,1.8,20.25,525.5,840.71,641.76
2018,2,1,13,30,678.0,133.0,1.8,20.3,503.0,825.83,632.07
2018,2,1,13,45,684.5,124.0,1.8,20.4,485.5,832.42,637.26
2018,2,1,14,0,691.0,115.0,1.8,20.5,468.0,835.75,640.11
2018,2,1,14,15,735.0,96.5,1.75,20.35,454.0,859.35,657.18
2018,2,1,14,30,779.0,78.0,1.7,20.2,440.0,873.78,667.77
2018,2,1,14,45,785.0,71.0,1.65,20.1,413.0,868.42,664.82
2018,2,1,15,0,791.0,64.0,1.6,20.0,386.0,859.38,659.54
2018,2,1,15,15,787.0,58.0,1.6,20.0,352.5,838.75,646.49
2018,2,1,15,30,783.0,52.0,1.6,20.0,319.0,814.85,630.87
2018,2,1,15,45,723.5,53.5,1.45,18.9,275.0,749.2,585.99
2018,2,1,16,0,664.0,55.0,1.3,17.8,231.0,682.51,538.87
2018,2,1,16,15,598.5,49.0,1.35,17.2,185.5,608.49,484.69
2018,2,1,16,30,533.0,43.0,1.4,16.6,140.0,529.85,423.73
2018,2,1,16,45,445.5,37.5,1.5,16.05,102.5,437.57,348.1
2018,2,1,17,0,358.0,32.0,1.6,15.5,65.0,349.17,256.75
2018,2,1,17,15,213.5,20.5,1.6,15.3,37.0,198.08,0.0
2018,2,1,17,30,69.0,9.0,1.6,15.1,9.0,52.58,0.0
2018,2,1,17,45,34.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,54.5,9.0,1.1,13.3,11.5,7.68,0.0
2018,2,2,7,30,109.0,18.0,1.2,13.7,23.0,14.02,0.0
2018,2,2,7,45,265.5,30.0,1.25,14.1,61.0,24.75,13.9
2018,2,2,8,0,422.0,42.0,1.3,14.5,99.0,34.52,24.28
2018,2,2,8,15,487.5,47.5,1.4,14.8,137.5,38.27,28.14
2018,2,2,8,30,553.0,53.0,1.5,15.1,176.0,53.88,32.31
2018,2,2,8,45,535.5,68.0,1.6,15.45,208.0,103.75,61.2
2018,2,2,9,0,518.0,83.0,1.7,15.8,240.0,151.58,99.13
2018,2,2,9,15,622.0,78.0,1.8,16.1,293.0,205.73,141.72
2018,2,2,9,30,726.0,73.0,1.9,16.4,346.0,273.53,198.23
2018,2,2,9,45,722.0,81.0,2.0,16.65,375.0,325.03,245.49
2018,2,2,10,0,718.0,89.0,2.1,16.9,404.0,377.06,292.12
2018,2,2,10,15,628.5,119.5,2.1,17.2,409.5,410.52,322.98
2018,2,2,10,30,539.0,150.0,2.1,17.5,415.0,427.72,339.16
2018,2,2,10,45,546.0,157.0,2.1,17.8,436.5,471.3,374.45
2018,2,2,11,0,553.0,164.0,2.1,18.1,458.0,514.43,408.3
2018,2,2,11,15,552.0,170.5,2.1,18.4,472.0,551.19,436.49
2018,2,2,11,30,551.0,177.0,2.1,18.7,486.0,586.42,462.91
2018,2,2,11,45,598.0,164.5,2.1,19.0,505.5,642.72,505.06
2018,2,2,12,0,645.0,152.0,2.1,19.3,525.0,694.63,543.29
2018,2,2,12,15,635.5,156.0,2.1,19.5,524.5,717.94,559.65
2018,2,2,12,30,626.0,160.0,2.1,19.7,524.0,738.25,573.91
2018,2,2,12,45,685.5,139.0,2.1,19.9,534.0,789.23,609.7
2018,2,2,13,0,745.0,118.0,2.1,20.1,544.0,838.47,643.42
2018,2,2,13,15,801.0,100.5,2.1,20.15,549.0,881.91,673.22
2018,2,2,13,30,857.0,83.0,2.1,20.2,554.0,928.21,704.84
2018,2,2,13,45,837.0,85.5,2.1,20.25,531.5,924.91,702.78
2018,2,2,14,0,817.0,88.0,2.1,20.3,509.0,917.65,698.69
2018,2,2,14,15,802.5,85.0,2.0,20.2,480.5,905.0,690.42
2018,2,2,14,30,788.0,82.0,1.9,20.1,452.0,888.77,679.82
2018,2,2,14,45,693.0,95.5,1.8,20.05,403.5,819.87,632.64
2018,2,2,15,0,598.0,109.0,1.7,20.0,355.0,742.34,579.0
2018,2,2,15,15,634.5,91.0,1.7,20.0,329.5,748.06,584.86
2018,2,2,15,30,671.0,73.0,1.7,20.0,304.0,748.51,585.88
2018,2,2,15,45,672.0,64.0,1.45,19.1,270.0,724.6,568.72
2018,2,2,16,0,673.0,55.0,1.2,18.2,236.0,691.47,543.94
2018,2,2,16,15,628.5,49.5,1.25,17.65,194.0,628.19,497.77
2018,2,2,16,30,584.0,44.0,1.3,17.1,152.0,564.85,448.78
2018,2,2,16,45,479.0,38.0,1.35,16.5,110.0,464.71,368.06
2018,2,2,17,0,374.0,32.0,1.4,15.9,68.0,361.81,269.61
2018,2,2,17,15,224.5,20.5,1.4,15.65,39.0,208.47,0.0
2018,2,2,17,30,75.0,9.0,1.4,15.4,10.0,56.57,0.0
2018,2,2,17,45,37.5,4.5,1.4,15.2,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.0,10.5,2.35,12.5,16.5,8.96,0.0
2018,2,3,7,30,236.0,21.0,2.4,13.1,33.0,17.78,0.0
2018,2,3,7,45,379.0,29.0,2.45,13.65,71.5,24.07,13.68
2018,2,3,8,0,522.0,37.0,2.5,14.2,110.0,30.5,20.86
2018,2,3,8,15,595.0,42.5,2.5,14.7,154.5,37.69,27.65
2018,2,3,8,30,668.0,48.0,2.5,15.2,199.0,55.61,32.23
2018,2,3,8,45,713.5,51.5,2.5,15.7,243.5,108.13,57.86
2018,2,3,9,0,759.0,55.0,2.5,16.2,288.0,166.14,100.52
2018,2,3,9,15,788.5,58.0,2.5,16.7,329.5,225.45,151.2
2018,2,3,9,30,818.0,61.0,2.5,17.2,371.0,287.66,206.54
2018,2,3,9,45,837.5,63.0,2.55,17.7,407.5,348.14,260.89
2018,2,3,10,0,857.0,65.0,2.6,18.2,444.0,409.5,314.87
2018,2,3,10,15,871.5,66.5,2.6,18.55,475.0,468.26,365.44
2018,2,3,10,30,886.0,68.0,2.6,18.9,506.0,526.87,414.21
2018,2,3,10,45,896.0,69.0,2.55,19.3,531.0,582.01,458.49
2018,2,3,11,0,906.0,70.0,2.5,19.7,556.0,635.96,500.34
2018,2,3,11,15,912.5,71.0,2.5,19.95,573.5,686.17,538.63
2018,2,3,11,30,919.0,72.0,2.5,20.2,591.0,734.37,573.68
2018,2,3,11,45,921.5,72.0,2.45,20.5,600.5,776.22,601.79
2018,2,3,12,0,924.0,72.0,2.4,20.8,610.0,815.27,627.62
2018,2,3,12,15,924.0,72.5,2.35,20.95,612.0,849.9,650.48
2018,2,3,12,30,924.0,73.0,2.3,21.1,614.0,881.27,670.96
2018,2,3,12,45,921.5,73.0,2.25,21.25,608.0,906.45,687.14
2018,2,3,13,0,919.0,73.0,2.2,21.4,602.0,928.01,700.92
2018,2,3,13,15,914.0,72.0,2.15,21.45,588.5,942.31,710.15
2018,2,3,13,30,909.0,71.0,2.1,21.5,575.0,952.76,716.98
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.5,957.17,719.93
2018,2,3,14,0,893.0,70.0,2.0,21.6,534.0,957.73,720.52
2018,2,3,14,15,881.0,68.5,1.95,21.5,506.0,949.34,715.7
2018,2,3,14,30,869.0,67.0,1.9,21.4,478.0,937.24,708.59
2018,2,3,14,45,852.5,65.0,1.8,21.3,444.5,916.61,695.2
2018,2,3,15,0,836.0,63.0,1.7,21.2,411.0,892.71,679.6
2018,2,3,15,15,811.0,60.5,1.7,21.2,371.5,867.21,663.63
2018,2,3,15,30,786.0,58.0,1.7,21.2,332.0,828.7,638.23
2018,2,3,15,45,751.0,55.0,1.4,20.4,289.5,778.21,602.44
2018,2,3,16,0,716.0,52.0,1.1,19.6,247.0,726.21,564.22
2018,2,3,16,15,662.0,47.5,1.1,19.25,202.5,655.08,512.8
2018,2,3,16,30,608.0,43.0,1.1,18.9,158.0,584.34,458.82
2018,2,3,16,45,517.0,36.5,1.1,18.55,115.5,483.51,378.63
2018,2,3,17,0,426.0,30.0,1.1,18.2,73.0,398.94,296.87
2018,2,3,17,15,263.5,20.5,1.05,18.1,42.5,238.22,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.0,12.0,75.33,0.0
2018,2,3,17,45,50.5,5.5,1.0,17.95,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,8.0,1.6,12.85,8.0,6.83,0.0
2018,2,4,7,30,0.0,16.0,1.6,13.3,16.0,13.18,0.0
2018,2,4,7,45,2.0,32.5,1.6,13.7,33.0,26.08,15.59
2018,2,4,8,0,4.0,49.0,1.6,14.1,50.0,38.88,28.21
2018,2,4,8,15,14.5,67.0,1.65,14.45,70.5,52.65,40.88
2018,2,4,8,30,25.0,85.0,1.7,14.8,91.0,66.1,50.26
2018,2,4,8,45,20.0,91.0,1.75,15.15,96.5,74.49,57.05
2018,2,4,9,0,15.0,97.0,1.8,15.5,102.0,81.26,62.86
2018,2,4,9,15,22.0,119.5,1.85,15.85,127.5,102.44,80.29
2018,2,4,9,30,29.0,142.0,1.9,16.2,153.0,126.73,100.2
2018,2,4,9,45,155.5,156.0,1.95,16.55,224.5,188.58,148.28
2018,2,4,10,0,282.0,170.0,2.0,16.9,296.0,268.01,211.57
2018,2,4,10,15,389.0,167.5,2.05,17.25,354.0,341.51,270.56
2018,2,4,10,30,496.0,165.0,2.1,17.6,412.0,420.13,333.29
2018,2,4,10,45,502.5,172.0,2.1,17.95,433.0,461.54,366.32
2018,2,4,11,0,509.0,179.0,2.1,18.3,454.0,502.56,398.38
2018,2,4,11,15,617.5,153.5,2.1,18.5,497.5,584.29,461.6
2018,2,4,11,30,726.0,128.0,2.1,18.7,541.0,667.36,524.43
2018,2,4,11,45,719.5,133.5,2.1,18.95,549.0,702.87,549.85
2018,2,4,12,0,713.0,139.0,2.1,19.2,557.0,735.57,573.12
2018,2,4,12,15,761.0,125.5,2.05,19.25,573.0,789.21,610.32
2018,2,4,12,30,809.0,112.0,2.0,19.3,589.0,837.94,643.29
2018,2,4,12,45,857.0,96.5,2.0,19.4,597.5,888.0,677.17
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,926.38,702.79
2018,2,4,13,15,901.5,79.5,1.95,19.6,592.5,941.38,712.14
2018,2,4,13,30,898.0,78.0,1.9,19.7,579.0,952.61,719.3
2018,2,4,13,45,892.5,76.0,1.9,19.75,559.0,957.5,723.13
2018,2,4,14,0,887.0,74.0,1.9,19.8,539.0,958.56,724.62
2018,2,4,14,15,876.0,72.0,1.85,19.8,511.0,950.53,719.73
2018,2,4,14,30,865.0,70.0,1.8,19.8,483.0,938.79,712.54
2018,2,4,14,45,850.5,67.5,1.7,19.8,449.5,919.46,699.68
2018,2,4,15,0,836.0,65.0,1.6,19.8,416.0,907.19,691.64
2018,2,4,15,15,811.0,62.5,1.6,19.8,376.5,871.27,668.49
2018,2,4,15,30,786.0,60.0,1.6,19.8,337.0,832.7,643.21
2018,2,4,15,45,752.0,56.0,1.35,19.1,294.0,781.64,607.21
2018,2,4,16,0,718.0,52.0,1.1,18.4,251.0,729.07,568.87
2018,2,4,16,15,664.5,48.0,1.15,18.05,206.5,658.87,518.58
2018,2,4,16,30,611.0,44.0,1.2,17.7,162.0,588.93,465.49
2018,2,4,16,45,521.5,38.0,1.2,17.3,119.5,498.86,393.19
2018,2,4,17,0,432.0,32.0,1.2,16.9,77.0,406.01,307.24
2018,2,4,17,15,267.5,22.0,1.2,16.8,45.0,244.53,33.18
2018,2,4,17,30,103.0,12.0,1.2,16.7,13.0,77.61,0.0
2018,2,4,17,45,51.5,6.0,1.25,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,111.0,11.5,0.85,13.85,17.5,9.82,0.0
2018,2,5,7,30,222.0,23.0,0.9,14.2,35.0,19.44,0.0
2018,2,5,7,45,358.0,31.5,0.9,14.6,73.5,26.07,15.78
2018,2,5,8,0,494.0,40.0,0.9,15.0,112.0,32.81,22.93
2018,2,5,8,15,567.0,46.0,1.0,15.35,156.5,37.22,27.26
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,58.1,34.83
2018,2,5,8,45,687.0,55.5,1.15,16.1,245.0,109.12,59.59
2018,2,5,9,0,734.0,59.0,1.2,16.5,289.0,165.88,100.98
2018,2,5,9,15,766.5,61.5,1.25,16.95,331.0,224.06,150.07
2018,2,5,9,30,799.0,64.0,1.3,17.4,373.0,285.51,204.01
2018,2,5,9,45,798.0,70.5,1.3,17.8,404.5,342.51,255.2
2018,2,5,10,0,797.0,77.0,1.3,18.2,436.0,398.35,304.06
2018,2,5,10,15,688.5,111.0,1.35,18.65,436.5,430.21,333.58
2018,2,5,10,30,580.0,145.0,1.4,19.1,437.0,449.24,350.97
2018,2,5,10,45,537.5,166.5,1.5,19.55,447.0,476.15,373.03
2018,2,5,11,0,495.0,188.0,1.6,20.0,457.0,502.83,393.71
2018,2,5,11,15,443.5,207.5,1.6,20.35,454.5,516.56,403.6
2018,2,5,11,30,392.0,227.0,1.6,20.7,452.0,512.03,399.75
2018,2,5,11,45,374.0,236.0,1.6,21.0,453.5,528.76,411.83
2018,2,5,12,0,356.0,245.0,1.6,21.3,455.0,543.13,421.76
2018,2,5,12,15,395.0,232.0,1.65,21.45,466.0,578.15,448.56
2018,2,5,12,30,434.0,219.0,1.7,21.6,477.0,631.65,487.92
2018,2,5,12,45,550.0,184.0,1.7,21.8,507.5,712.81,547.93
2018,2,5,13,0,666.0,149.0,1.7,22.0,538.0,805.28,612.46
2018,2,5,13,15,674.0,142.0,1.7,21.95,528.5,821.87,623.41
2018,2,5,13,30,682.0,135.0,1.7,21.9,519.0,835.55,633.28
2018,2,5,13,45,698.5,123.5,1.75,21.85,504.5,848.93,643.64
2018,2,5,14,0,715.0,112.0,1.8,21.8,490.0,858.96,651.86
2018,2,5,14,15,765.0,94.0,1.75,21.6,479.5,883.6,669.51
2018,2,5,14,30,815.0,76.0,1.7,21.4,469.0,910.62,688.62
2018,2,5,14,45,822.0,69.5,1.7,21.2,442.0,906.72,687.49
2018,2,5,15,0,829.0,63.0,1.7,21.0,415.0,888.54,677.04
2018,2,5,15,15,804.5,61.0,1.7,21.0,376.0,864.29,661.91
2018,2,5,15,30,780.0,59.0,1.7,21.0,337.0,826.97,637.38
2018,2,5,15,45,745.5,56.0,1.5,20.0,294.5,776.92,603.53
2018,2,5,16,0,711.0,53.0,1.3,19.0,252.0,725.36,567.33
2018,2,5,16,15,657.5,48.5,1.35,18.45,207.5,654.59,516.82
2018,2,5,16,30,604.0,44.0,1.4,17.9,163.0,584.26,463.63
2018,2,5,16,45,514.5,38.0,1.4,17.4,120.5,493.95,391.24
2018,2,5,17,0,425.0,32.0,1.4,16.9,78.0,401.41,307.5
2018,2,5,17,15,263.5,21.5,1.45,16.7,45.5,244.08,70.11
2018,2,5,17,30,102.0,11.0,1.5,16.5,13.0,76.22,0.0
2018,2,5,17,45,51.0,5.5,1.5,16.35,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.5,11.5,2.65,12.95,20.5,9.82,0.0
2018,2,6,7,30,303.0,23.0,2.7,13.5,41.0,19.46,0.0
2018,2,6,7,45,455.5,29.5,2.75,14.05,84.0,26.73,16.54
2018,2,6,8,0,608.0,36.0,2.8,14.6,127.0,32.46,22.68
2018,2,6,8,15,675.0,40.0,2.85,15.0,173.5,35.73,25.97
2018,2,6,8,30,742.0,44.0,2.9,15.4,220.0,53.54,29.6
2018,2,6,8,45,783.0,47.0,3.0,15.75,266.0,110.11,56.81
2018,2,6,9,0,824.0,50.0,3.1,16.1,312.0,174.02,104.3
2018,2,6,9,15,851.5,53.0,3.15,16.5,355.5,236.61,158.13
2018,2,6,9,30,879.0,56.0,3.2,16.9,399.0,301.68,216.56
2018,2,6,9,45,896.5,57.5,3.25,17.25,436.5,364.15,273.35
2018,2,6,10,0,914.0,59.0,3.3,17.6,474.0,427.27,329.57
2018,2,6,10,15,926.0,60.0,3.3,17.95,505.5,487.76,382.11
2018,2,6,10,30,938.0,61.0,3.3,18.3,537.0,547.7,432.45
2018,2,6,10,45,947.5,62.0,3.25,18.6,562.5,605.42,479.33
2018,2,6,11,0,957.0,63.0,3.2,18.9,588.0,661.78,523.6
2018,2,6,11,15,963.0,63.5,3.2,19.15,606.0,713.65,563.5
2018,2,6,11,30,969.0,64.0,3.2,19.4,624.0,763.3,599.34
2018,2,6,11,45,971.5,64.0,3.2,19.6,633.5,807.3,629.73
2018,2,6,12,0,974.0,64.0,3.2,19.8,643.0,848.33,657.78
2018,2,6,12,15,972.0,65.0,3.15,19.95,644.5,883.72,681.48
2018,2,6,12,30,970.0,66.0,3.1,20.1,646.0,915.54,702.6
2018,2,6,12,45,965.5,67.0,3.1,20.2,640.0,941.49,720.13
2018,2,6,13,0,961.0,68.0,3.1,20.3,634.0,963.56,735.1
2018,2,6,13,15,956.5,67.5,3.05,20.3,620.5,979.81,746.1
2018,2,6,13,30,952.0,67.0,3.0,20.3,607.0,992.06,754.55
2018,2,6,13,45,943.0,66.0,2.95,20.3,584.5,995.35,757.09
2018,2,6,14,0,934.0,65.0,2.9,20.3,562.0,994.55,757.1
2018,2,6,14,15,922.0,64.0,2.8,20.15,533.5,986.86,752.59
2018,2,6,14,30,910.0,63.0,2.7,20.0,505.0,975.3,745.6
2018,2,6,14,45,894.0,61.5,2.55,19.85,470.5,955.48,732.57
2018,2,6,15,0,878.0,60.0,2.4,19.7,436.0,932.2,717.18
2018,2,6,15,15,854.5,58.0,2.4,19.7,396.0,897.96,695.03
2018,2,6,15,30,831.0,56.0,2.4,19.7,356.0,861.05,670.62
2018,2,6,15,45,796.0,53.5,2.05,18.75,311.5,820.08,641.96
2018,2,6,16,0,761.0,51.0,1.7,17.8,267.0,767.58,603.73
2018,2,6,16,15,708.5,46.5,1.65,17.15,220.5,696.24,552.1
2018,2,6,16,30,656.0,42.0,1.6,16.5,174.0,625.3,497.95
2018,2,6,16,45,569.5,37.0,1.6,15.8,130.0,527.9,420.57
2018,2,6,17,0,483.0,32.0,1.6,15.1,86.0,433.17,336.14
2018,2,6,17,15,334.5,24.0,1.55,15.0,53.0,298.11,121.46
2018,2,6,17,30,186.0,16.0,1.5,14.9,20.0,135.72,0.0
2018,2,6,17,45,93.0,8.0,1.5,14.75,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,7,7,15,124.5,12.0,2.8,11.3,19.5,10.24,0.0
2018,2,7,7,30,249.0,24.0,2.9,11.9,39.0,20.2,0.8
2018,2,7,7,45,389.0,32.0,3.0,12.45,80.0,26.43,16.6
2018,2,7,8,0,529.0,40.0,3.1,13.0,121.0,32.8,23.19
2018,2,7,8,15,597.5,45.5,3.05,13.5,166.0,40.12,30.06
2018,2,7,8,30,666.0,51.0,3.0,14.0,211.0,57.67,34.38
2018,2,7,8,45,709.5,54.5,2.95,14.5,255.5,110.19,60.07
2018,2,7,9,0,753.0,58.0,2.9,15.0,300.0,167.99,102.83
2018,2,7,9,15,782.0,61.0,2.8,15.55,342.0,227.2,153.62
2018,2,7,9,30,811.0,64.0,2.7,16.1,384.0,289.26,209.0
2018,2,7,9,45,831.5,66.5,2.6,16.6,421.5,350.55,263.98
2018,2,7,10,0,852.0,69.0,2.5,17.1,459.0,412.96,318.61
2018,2,7,10,15,867.5,70.5,2.45,17.55,491.0,472.32,369.38
2018,2,7,10,30,883.0,72.0,2.4,18.0,523.0,531.66,418.31
2018,2,7,10,45,893.0,73.0,2.3,18.4,548.0,587.06,462.43
2018,2,7,11,0,903.0,74.0,2.2,18.8,573.0,641.28,504.01
2018,2,7,11,15,909.5,75.0,2.15,19.1,591.0,691.74,541.85
2018,2,7,11,30,916.0,76.0,2.1,19.4,609.0,740.2,576.32
2018,2,7,11,45,919.5,76.5,2.05,19.65,619.5,783.61,605.3
2018,2,7,12,0,923.0,77.0,2.0,19.9,630.0,824.31,632.02
2018,2,7,12,15,921.5,78.5,1.95,20.1,632.0,859.17,654.54
2018,2,7,12,30,920.0,80.0,1.9,20.3,634.0,890.69,674.65
2018,2,7,12,45,913.5,81.0,1.85,20.5,627.0,913.75,688.95
2018,2,7,13,0,907.0,82.0,1.8,20.7,620.0,933.01,700.8
2018,2,7,13,15,902.0,81.5,1.75,20.75,606.5,948.02,710.29
2018,2,7,13,30,897.0,81.0,1.7,20.8,593.0,959.22,717.4
2018,2,7,13,45,888.5,80.0,1.7,20.9,572.0,962.63,720.06
2018,2,7,14,0,880.0,79.0,1.7,21.0,551.0,962.19,720.43
2018,2,7,14,15,868.0,77.0,1.6,20.9,523.0,953.27,714.57
2018,2,7,14,30,856.0,75.0,1.5,20.8,495.0,951.46,713.58
2018,2,7,14,45,838.0,73.5,1.45,20.75,461.0,930.07,700.15
2018,2,7,15,0,820.0,72.0,1.4,20.7,427.0,905.3,684.64
2018,2,7,15,15,795.0,69.5,1.4,20.7,387.5,869.44,662.01
2018,2,7,15,30,770.0,67.0,1.4,20.7,348.0,830.9,637.15
2018,2,7,15,45,734.0,63.5,1.15,19.85,304.5,778.72,600.98
2018,2,7,16,0,698.0,60.0,0.9,19.0,261.0,724.99,562.51
2018,2,7,16,15,644.0,54.5,0.95,18.4,215.5,659.71,517.17
2018,2,7,16,30,590.0,49.0,1.0,17.8,170.0,588.76,464.79
2018,2,7,16,45,501.5,43.0,1.05,17.2,127.0,491.59,389.12
2018,2,7,17,0,413.0,37.0,1.1,16.6,84.0,398.54,309.01
2018,2,7,17,15,277.5,27.0,1.1,16.35,52.0,262.27,128.42
2018,2,7,17,30,142.0,17.0,1.1,16.1,20.0,107.85,0.0
2018,2,7,17,45,71.0,8.5,1.1,15.9,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.25,11.45,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,169.5,16.0,1.3,12.05,24.5,13.66,0.0
2018,2,8,7,30,293.0,26.0,1.3,12.6,45.0,22.04,3.92
2018,2,8,7,45,411.0,34.0,1.3,13.15,85.0,28.17,18.21
2018,2,8,8,0,529.0,42.0,1.3,13.7,125.0,34.42,24.62
2018,2,8,8,15,599.5,47.0,1.2,14.1,170.5,38.02,28.19
2018,2,8,8,30,670.0,52.0,1.1,14.5,216.0,58.62,35.05
2018,2,8,8,45,714.0,56.0,1.0,14.9,261.5,111.95,61.15
2018,2,8,9,0,758.0,60.0,0.9,15.3,307.0,170.67,104.19
2018,2,8,9,15,790.5,62.5,0.9,15.85,350.0,230.61,154.7
2018,2,8,9,30,823.0,65.0,0.9,16.4,393.0,293.82,209.9
2018,2,8,9,45,848.0,66.0,0.85,16.95,431.5,356.02,264.15
2018,2,8,10,0,873.0,67.0,0.8,17.5,470.0,419.87,318.17
2018,2,8,10,15,887.5,68.0,0.8,18.05,502.0,479.52,367.47
2018,2,8,10,30,902.0,69.0,0.8,18.6,534.0,538.97,414.68
2018,2,8,10,45,911.5,70.5,0.85,19.15,559.5,595.63,458.46
2018,2,8,11,0,921.0,72.0,0.9,19.7,585.0,651.04,499.81
2018,2,8,11,15,927.5,72.5,0.9,20.15,603.0,701.86,536.27
2018,2,8,11,30,934.0,73.0,0.9,20.6,621.0,750.6,569.17
2018,2,8,11,45,937.5,73.5,0.9,21.0,631.5,794.78,597.27
2018,2,8,12,0,941.0,74.0,0.9,21.4,642.0,836.19,623.18
2018,2,8,12,15,942.5,73.5,0.9,21.6,644.0,871.82,645.51
2018,2,8,12,30,944.0,73.0,0.9,21.8,646.0,904.17,665.62
2018,2,8,12,45,943.5,72.5,0.9,22.05,641.0,931.32,682.21
2018,2,8,13,0,943.0,72.0,0.9,22.3,636.0,954.81,696.53
2018,2,8,13,15,938.5,71.0,0.95,22.35,622.0,970.21,707.3
2018,2,8,13,30,934.0,70.0,1.0,22.4,608.0,981.65,715.83
2018,2,8,13,45,927.0,69.0,1.05,22.4,587.0,986.72,720.66
2018,2,8,14,0,920.0,68.0,1.1,22.4,566.0,987.8,723.2
2018,2,8,14,15,909.0,67.0,1.1,22.3,538.0,981.07,720.29
2018,2,8,14,30,898.0,66.0,1.1,22.2,510.0,970.51,715.13
2018,2,8,14,45,882.5,64.0,1.15,22.15,475.5,950.55,704.71
2018,2,8,15,0,867.0,62.0,1.2,22.1,441.0,927.12,691.99
2018,2,8,15,15,844.0,60.0,1.2,22.1,401.0,893.41,671.3
2018,2,8,15,30,821.0,58.0,1.2,22.1,361.0,866.99,655.18
2018,2,8,15,45,788.0,55.0,1.2,21.0,317.0,817.25,625.12
2018,2,8,16,0,755.0,52.0,1.2,19.9,273.0,765.83,592.58
2018,2,8,16,15,704.5,48.0,1.3,19.25,226.5,696.83,545.5
2018,2,8,16,30,654.0,44.0,1.4,18.6,180.0,628.02,495.4
2018,2,8,16,45,573.5,38.5,1.45,17.95,135.5,534.43,422.61
2018,2,8,17,0,493.0,33.0,1.5,17.3,91.0,443.57,344.71
2018,2,8,17,15,347.5,25.5,1.55,17.0,57.0,313.95,175.04
2018,2,8,17,30,202.0,18.0,1.6,16.7,23.0,148.35,0.0
2018,2,8,17,45,101.0,9.0,1.6,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.75,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.3,27.5,13.66,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.8,50.0,21.14,5.43
2018,2,9,7,45,480.5,31.0,0.8,14.25,91.0,28.0,18.13
2018,2,9,8,0,592.0,37.0,0.8,14.7,132.0,33.12,23.44
2018,2,9,8,15,656.0,42.0,0.7,15.1,178.5,37.22,27.42
2018,2,9,8,30,720.0,47.0,0.6,15.5,225.0,55.56,31.59
2018,2,9,8,45,761.5,50.0,0.55,15.9,271.0,111.04,58.19
2018,2,9,9,0,803.0,53.0,0.5,16.3,317.0,171.47,102.21
2018,2,9,9,15,830.5,55.5,0.45,16.85,360.0,235.21,155.6
2018,2,9,9,30,858.0,58.0,0.4,17.4,403.0,298.83,210.63
2018,2,9,9,45,876.0,59.5,0.35,17.95,440.5,360.49,263.88
2018,2,9,10,0,894.0,61.0,0.3,18.5,478.0,422.91,316.01
2018,2,9,10,15,907.0,63.0,0.45,19.0,510.5,484.02,366.79
2018,2,9,10,30,920.0,65.0,0.6,19.5,543.0,544.79,415.69
2018,2,9,10,45,927.0,66.5,0.7,19.95,567.5,600.99,459.39
2018,2,9,11,0,934.0,68.0,0.8,20.4,592.0,655.65,500.63
2018,2,9,11,15,938.0,69.5,0.95,20.7,609.5,706.52,538.91
2018,2,9,11,30,942.0,71.0,1.1,21.0,627.0,755.08,573.63
2018,2,9,11,45,894.5,86.5,1.2,21.25,622.0,777.9,588.93
2018,2,9,12,0,847.0,102.0,1.3,21.5,617.0,801.46,605.06
2018,2,9,12,15,801.0,115.5,1.4,21.6,604.0,811.22,612.2
2018,2,9,12,30,755.0,129.0,1.5,21.7,591.0,820.21,619.09
2018,2,9,12,45,710.0,142.5,1.55,21.85,573.5,820.57,619.56
2018,2,9,13,0,665.0,156.0,1.6,22.0,556.0,815.45,616.52
2018,2,9,13,15,722.5,136.0,1.65,22.0,562.5,863.78,650.34
2018,2,9,13,30,780.0,116.0,1.7,22.0,569.0,903.11,677.41
2018,2,9,13,45,809.0,102.5,1.7,22.0,557.5,927.38,693.91
2018,2,9,14,0,838.0,89.0,1.7,22.0,546.0,947.72,708.08
2018,2,9,14,15,774.5,96.5,1.7,21.9,502.5,900.51,677.73
2018,2,9,14,30,711.0,104.0,1.7,21.8,459.0,856.35,649.81
2018,2,9,14,45,735.5,90.5,1.75,21.65,435.5,855.14,651.65
2018,2,9,15,0,760.0,77.0,1.8,21.5,412.0,856.82,655.05
2018,2,9,15,15,658.5,88.5,1.8,21.5,360.0,773.91,598.63
2018,2,9,15,30,557.0,100.0,1.8,21.5,308.0,684.12,536.38
2018,2,9,15,45,519.0,92.5,1.7,20.3,268.0,629.39,499.55
2018,2,9,16,0,481.0,85.0,1.6,19.1,228.0,573.94,460.39
2018,2,9,16,15,395.5,77.5,1.65,18.3,182.0,472.83,384.43
2018,2,9,16,30,310.0,70.0,1.7,17.5,136.0,382.99,313.25
2018,2,9,16,45,326.0,54.0,1.75,16.7,108.0,365.25,297.48
2018,2,9,17,0,342.0,38.0,1.8,15.9,80.0,347.85,276.8
2018,2,9,17,15,242.0,28.0,1.85,15.6,51.0,243.98,149.5
2018,2,9,17,30,142.0,18.0,1.9,15.3,22.0,109.0,0.0
2018,2,9,17,45,71.0,9.0,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.05,10.45,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.6,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.1,11.15,29.0,14.94,0.0
2018,2,10,7,30,354.0,27.0,2.2,11.7,52.0,22.85,8.08
2018,2,10,7,45,466.5,33.0,2.3,12.25,93.0,27.3,17.79
2018,2,10,8,0,579.0,39.0,2.4,12.8,134.0,34.82,25.13
2018,2,10,8,15,644.0,44.0,2.4,13.3,180.5,38.85,29.05
2018,2,10,8,30,709.0,49.0,2.4,13.8,227.0,57.08,33.17
2018,2,10,8,45,750.5,52.0,2.4,14.25,273.0,111.96,59.88
2018,2,10,9,0,792.0,55.0,2.4,14.7,319.0,171.81,104.29
2018,2,10,9,15,819.0,57.5,2.5,15.25,361.5,232.75,156.78
2018,2,10,9,30,846.0,60.0,2.6,15.8,404.0,297.79,214.96
2018,2,10,9,45,826.5,70.5,2.75,16.35,432.5,353.9,267.11
2018,2,10,10,0,807.0,81.0,2.9,16.9,461.0,408.22,316.24
2018,2,10,10,15,729.0,107.5,2.95,17.15,468.0,447.06,351.94
2018,2,10,10,30,651.0,134.0,3.0,17.4,475.0,477.05,378.58
2018,2,10,10,45,522.5,176.5,3.05,17.7,458.5,478.39,381.08
2018,2,10,11,0,394.0,219.0,3.1,18.0,442.0,460.39,367.21
2018,2,10,11,15,388.5,229.0,3.15,18.1,454.5,490.03,390.79
2018,2,10,11,30,383.0,239.0,3.2,18.2,467.0,518.34,412.7
2018,2,10,11,45,534.0,195.5,3.25,18.3,519.0,623.44,495.01
2018,2,10,12,0,685.0,152.0,3.3,18.4,571.0,731.44,577.5
2018,2,10,12,15,672.5,156.0,3.4,18.45,569.0,754.04,593.96
2018,2,10,12,30,660.0,160.0,3.5,18.5,567.0,773.29,608.13
2018,2,10,12,45,723.0,138.0,3.65,18.5,580.0,827.96,648.33
2018,2,10,13,0,786.0,116.0,3.8,18.5,593.0,875.75,683.18
2018,2,10,13,15,845.0,98.5,3.85,18.4,601.0,929.41,721.84
2018,2,10,13,30,904.0,81.0,3.9,18.3,609.0,969.71,750.95
2018,2,10,13,45,914.0,75.5,4.0,18.25,593.5,985.31,763.16
2018,2,10,14,0,924.0,70.0,4.1,18.2,578.0,997.05,773.05
2018,2,10,14,15,842.5,83.0,4.05,18.05,528.5,951.0,741.92
2018,2,10,14,30,761.0,96.0,4.0,17.9,479.0,889.48,699.85
2018,2,10,14,45,770.5,87.0,3.95,17.7,452.0,885.89,699.35
2018,2,10,15,0,780.0,78.0,3.9,17.5,425.0,878.44,695.69
2018,2,10,15,15,787.5,70.5,3.9,17.5,394.0,867.18,689.0
2018,2,10,15,30,795.0,63.0,3.9,17.5,363.0,852.14,679.39
2018,2,10,15,45,796.5,56.5,3.6,16.9,326.5,829.28,663.63
2018,2,10,16,0,798.0,50.0,3.3,16.3,290.0,803.04,644.56
2018,2,10,16,15,752.5,46.5,3.25,15.75,243.0,737.68,596.17
2018,2,10,16,30,707.0,43.0,3.2,15.2,196.0,672.12,545.24
2018,2,10,16,45,601.0,40.0,3.15,14.7,147.5,559.4,454.62
2018,2,10,17,0,495.0,37.0,3.1,14.2,99.0,461.74,369.87
2018,2,10,17,15,340.5,27.5,3.2,13.9,61.5,316.22,209.28
2018,2,10,17,30,186.0,18.0,3.3,13.6,24.0,138.2,0.0
2018,2,10,17,45,93.0,9.0,3.4,13.35,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.25,9.15,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,243.0,18.5,1.5,9.7,32.5,15.79,0.0
2018,2,11,7,30,401.0,28.0,1.6,10.2,58.0,23.77,10.1
2018,2,11,7,45,508.0,34.5,1.65,10.75,101.0,31.27,21.47
2018,2,11,8,0,615.0,41.0,1.7,11.3,144.0,36.75,27.07
2018,2,11,8,15,605.0,50.5,2.05,11.75,178.0,40.66,30.9
2018,2,11,8,30,595.0,60.0,2.4,12.2,212.0,59.8,37.27
2018,2,11,8,45,356.5,72.0,2.75,12.7,168.0,88.79,56.32
2018,2,11,9,0,118.0,84.0,3.1,13.2,124.0,87.85,64.39
2018,2,11,9,15,70.0,101.5,3.35,13.4,126.0,100.69,77.66
2018,2,11,9,30,22.0,119.0,3.6,13.6,128.0,105.61,83.69
2018,2,11,9,45,80.5,160.0,3.9,13.85,197.5,162.33,129.88
2018,2,11,10,0,139.0,201.0,4.2,14.1,267.0,232.38,187.29
2018,2,11,10,15,200.5,214.0,4.15,14.05,316.0,283.74,229.58
2018,2,11,10,30,262.0,227.0,4.1,14.0,365.0,349.58,283.6
2018,2,11,10,45,164.0,203.5,4.1,13.9,291.5,281.99,229.66
2018,2,11,11,0,66.0,180.0,4.1,13.8,218.0,200.94,163.05
2018,2,11,11,15,45.0,203.5,4.15,13.65,229.5,213.77,173.37
2018,2,11,11,30,24.0,227.0,4.2,13.5,241.0,214.57,173.49
2018,2,11,11,45,48.0,248.5,4.2,13.35,277.5,268.33,217.86
2018,2,11,12,0,72.0,270.0,4.2,13.2,314.0,314.1,255.38
2018,2,11,12,15,113.0,279.0,4.45,13.1,349.0,363.21,296.25
2018,2,11,12,30,154.0,288.0,4.7,13.0,384.0,432.27,352.67
2018,2,11,12,45,149.5,279.5,4.9,12.95,372.0,427.44,349.23
2018,2,11,13,0,145.0,271.0,5.1,12.9,360.0,421.53,345.18
2018,2,11,13,15,77.5,199.0,5.35,12.85,246.5,264.68,217.74
2018,2,11,13,30,10.0,127.0,5.6,12.8,133.0,117.84,94.21
