Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,1005.28,751.31
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,980.3,736.13
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,943.68,713.1
2018,4,13,14,45,728.0,161.0,2.6,19.05,674.0,945.27,716.06
2018,4,13,15,0,758.0,139.0,2.6,19.0,650.0,941.81,715.39
2018,4,13,15,15,755.0,129.5,2.6,19.0,610.5,916.18,699.61
2018,4,13,15,30,752.0,120.0,2.6,19.0,571.0,887.16,681.65
2018,4,13,15,45,751.0,112.0,2.6,18.65,531.5,858.6,664.81
2018,4,13,16,0,750.0,104.0,2.6,18.3,492.0,826.87,645.51
2018,4,13,16,15,706.5,101.0,2.6,17.9,437.0,761.67,601.84
2018,4,13,16,30,663.0,98.0,2.6,17.5,382.0,696.6,557.25
2018,4,13,16,45,632.0,89.0,2.6,17.1,331.5,634.83,513.69
2018,4,13,17,0,601.0,80.0,2.6,16.7,281.0,573.36,468.73
2018,4,13,17,15,531.5,72.0,2.65,16.05,227.0,486.97,401.59
2018,4,13,17,30,462.0,64.0,2.7,15.4,173.0,405.41,335.18
2018,4,13,17,45,398.0,55.0,2.7,14.75,132.0,331.41,272.0
2018,4,13,18,0,334.0,46.0,2.7,14.1,91.0,262.59,210.19
2018,4,13,18,15,218.5,32.0,2.65,13.7,56.5,172.28,116.79
2018,4,13,18,30,103.0,18.0,2.6,13.3,22.0,59.23,0.0
2018,4,13,18,45,51.5,9.0,2.6,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.0,9.65,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.0,10.1,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.95,10.55,24.0,15.36,0.0
2018,4,14,6,0,178.0,31.0,1.9,11.0,44.0,24.04,8.97
2018,4,14,6,15,289.5,43.0,1.9,11.45,84.0,33.18,23.04
2018,4,14,6,30,401.0,55.0,1.9,11.9,124.0,44.56,33.95
2018,4,14,6,45,477.0,63.0,1.9,12.4,173.0,49.87,39.1
2018,4,14,7,0,553.0,71.0,1.9,12.9,222.0,55.18,43.99
2018,4,14,7,15,604.0,78.0,1.8,13.4,274.5,59.43,47.73
2018,4,14,7,30,655.0,85.0,1.7,13.9,327.0,63.6,51.25
2018,4,14,7,45,691.5,89.0,1.65,14.4,378.5,65.33,52.53
2018,4,14,8,0,728.0,93.0,1.6,14.9,430.0,67.05,53.77
2018,4,14,8,15,755.0,97.0,1.5,15.45,480.5,100.0,62.27
2018,4,14,8,30,782.0,101.0,1.4,16.0,531.0,158.63,93.46
2018,4,14,8,45,803.0,103.5,1.35,16.6,578.0,218.33,138.24
2018,4,14,9,0,824.0,106.0,1.3,17.2,625.0,280.22,190.07
2018,4,14,9,15,841.0,108.0,1.25,17.65,667.5,342.41,243.76
2018,4,14,9,30,858.0,110.0,1.2,18.1,710.0,405.7,297.62
2018,4,14,9,45,873.0,109.0,1.1,18.55,746.5,468.27,349.12
2018,4,14,10,0,888.0,108.0,1.0,19.0,783.0,528.2,396.6
2018,4,14,10,15,896.5,109.0,1.05,19.25,812.5,586.08,442.0
2018,4,14,10,30,905.0,110.0,1.1,19.5,842.0,642.85,485.07
2018,4,14,10,45,911.0,111.0,1.15,19.75,864.5,696.64,524.7
2018,4,14,11,0,917.0,112.0,1.2,20.0,887.0,748.58,561.93
2018,4,14,11,15,920.5,113.0,1.25,20.15,902.0,796.58,595.09
2018,4,14,11,30,924.0,114.0,1.3,20.3,917.0,842.07,624.89
2018,4,14,11,45,926.0,114.5,1.35,20.4,924.5,883.15,651.66
2018,4,14,12,0,928.0,115.0,1.4,20.5,932.0,921.21,676.35
2018,4,14,12,15,928.0,114.5,1.5,20.55,930.5,953.33,697.97
2018,4,14,12,30,928.0,114.0,1.6,20.6,929.0,981.95,717.43
2018,4,14,12,45,926.0,113.5,1.7,20.65,919.5,1005.04,733.44
2018,4,14,13,0,924.0,113.0,1.8,20.7,910.0,1024.31,747.15
2018,4,14,13,15,920.0,112.5,1.9,20.65,893.0,1037.7,757.54
2018,4,14,13,30,916.0,112.0,2.0,20.6,876.0,1047.09,765.57
2018,4,14,13,45,909.5,111.0,2.15,20.55,851.0,1049.4,769.88
2018,4,14,14,0,903.0,110.0,2.3,20.5,826.0,1047.66,771.71
2018,4,14,14,15,894.0,108.5,2.4,20.35,794.0,1038.84,768.75
2018,4,14,14,30,885.0,107.0,2.5,20.2,762.0,1026.13,763.36
2018,4,14,14,45,873.5,104.5,2.55,20.05,723.5,1006.02,752.62
2018,4,14,15,0,862.0,102.0,2.6,19.9,685.0,982.32,739.55
2018,4,14,15,15,846.0,100.0,2.6,19.9,641.5,962.71,728.35
2018,4,14,15,30,830.0,98.0,2.6,19.9,598.0,928.41,707.12
2018,4,14,15,45,807.5,95.5,2.8,19.35,550.0,884.68,682.3
2018,4,14,16,0,785.0,93.0,3.0,18.8,502.0,838.76,655.12
2018,4,14,16,15,754.0,90.0,3.05,18.3,450.5,783.06,618.91
2018,4,14,16,30,723.0,87.0,3.1,17.8,399.0,731.34,584.63
2018,4,14,16,45,673.5,83.5,3.15,17.35,344.5,659.58,533.94
2018,4,14,17,0,624.0,80.0,3.2,16.9,290.0,589.38,482.61
2018,4,14,17,15,502.0,68.0,3.15,16.3,218.0,460.74,381.47
2018,4,14,17,30,380.0,56.0,3.1,15.7,146.0,342.21,284.29
2018,4,14,17,45,339.0,49.5,3.05,15.15,115.0,289.79,238.45
2018,4,14,18,0,298.0,43.0,3.0,14.6,84.0,237.82,190.63
2018,4,14,18,15,200.5,31.5,3.0,14.35,54.0,162.95,113.05
2018,4,14,18,30,103.0,20.0,3.0,14.1,24.0,60.8,0.0
2018,4,14,18,45,51.5,10.0,2.95,13.8,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,5,15,6.5,1.5,2.2,10.95,1.5,0.0,0.0
2018,4,15,5,30,13.0,3.0,2.3,11.2,3.0,0.0,0.0
2018,4,15,5,45,79.0,16.5,2.4,11.4,22.0,14.08,0.0
2018,4,15,6,0,145.0,30.0,2.5,11.6,41.0,23.18,9.99
2018,4,15,6,15,279.5,43.5,2.65,11.95,85.5,33.49,23.38
2018,4,15,6,30,414.0,57.0,2.8,12.3,130.0,46.19,35.39
2018,4,15,6,45,491.5,65.0,2.95,12.65,180.0,51.48,40.51
2018,4,15,7,0,569.0,73.0,3.1,13.0,230.0,56.77,45.38
2018,4,15,7,15,618.5,78.5,3.2,13.3,282.0,59.81,48.07
2018,4,15,7,30,668.0,84.0,3.3,13.6,334.0,62.85,50.64
2018,4,15,7,45,702.5,89.0,3.35,13.9,386.0,65.32,52.62
2018,4,15,8,0,737.0,94.0,3.4,14.2,438.0,67.72,54.5
2018,4,15,8,15,596.5,136.5,3.5,14.45,435.0,115.2,78.24
2018,4,15,8,30,456.0,179.0,3.6,14.7,432.0,171.81,118.54
2018,4,15,8,45,313.0,227.5,3.75,14.95,408.0,218.63,161.43
2018,4,15,9,0,170.0,276.0,3.9,15.2,384.0,246.85,190.69
2018,4,15,9,15,214.5,287.5,3.95,15.3,432.5,285.18,220.96
2018,4,15,9,30,259.0,299.0,4.0,15.4,481.0,326.98,254.57
2018,4,15,9,45,279.5,317.0,4.1,15.55,522.5,371.53,290.79
2018,4,15,10,0,300.0,335.0,4.2,15.7,564.0,418.6,328.63
2018,4,15,10,15,509.5,265.5,4.25,15.75,672.0,504.08,396.65
2018,4,15,10,30,719.0,196.0,4.3,15.8,780.0,607.82,478.81
2018,4,15,10,45,806.0,160.0,4.35,15.9,831.0,674.77,531.79
2018,4,15,11,0,893.0,124.0,4.4,16.0,882.0,742.31,584.78
2018,4,15,11,15,895.0,125.0,4.45,15.95,895.5,788.17,619.77
2018,4,15,11,30,897.0,126.0,4.5,15.9,909.0,831.47,650.97
2018,4,15,11,45,897.5,126.5,4.6,15.9,914.5,870.34,679.06
2018,4,15,12,0,898.0,127.0,4.7,15.9,920.0,906.18,704.97
2018,4,15,12,15,789.5,173.0,4.8,15.8,869.5,895.88,698.34
2018,4,15,12,30,681.0,219.0,4.9,15.7,819.0,875.08,684.42
2018,4,15,12,45,432.0,307.0,4.95,15.6,686.0,741.79,582.45
2018,4,15,13,0,183.0,395.0,5.0,15.5,553.0,567.74,446.94
2018,4,15,13,15,169.5,394.0,5.1,15.3,538.5,561.26,443.29
2018,4,15,13,30,156.0,393.0,5.2,15.1,524.0,553.54,438.02
2018,4,15,13,45,150.0,385.0,5.25,14.85,508.0,544.89,432.39
2018,4,15,14,0,144.0,377.0,5.3,14.6,492.0,535.27,426.03
2018,4,15,14,15,89.0,311.0,5.35,14.4,381.0,390.88,313.85
2018,4,15,14,30,34.0,245.0,5.4,14.2,270.0,267.73,215.16
2018,4,15,14,45,18.5,198.5,5.45,14.0,212.0,191.55,153.69
2018,4,15,15,0,3.0,152.0,5.5,13.8,154.0,133.24,105.65
2018,4,15,15,15,56.0,160.0,5.5,13.8,194.0,204.1,166.82
2018,4,15,15,30,109.0,168.0,5.5,13.8,234.0,279.7,231.08
2018,4,15,15,45,134.0,178.5,5.45,13.4,253.0,313.66,260.33
2018,4,15,16,0,159.0,189.0,5.4,13.0,272.0,346.83,288.99
2018,4,15,16,15,226.0,176.5,5.3,12.75,281.5,405.72,339.66
2018,4,15,16,30,293.0,164.0,5.2,12.5,291.0,440.33,370.35
2018,4,15,16,45,334.0,138.0,5.15,12.3,265.0,431.52,365.12
2018,4,15,17,0,375.0,112.0,5.1,12.1,239.0,434.81,368.9
2018,4,15,17,15,330.0,96.5,4.95,11.75,194.5,368.36,313.01
2018,4,15,17,30,285.0,81.0,4.8,11.4,150.0,305.22,258.52
2018,4,15,17,45,231.5,65.0,4.6,11.1,112.0,240.29,200.92
2018,4,15,18,0,178.0,49.0,4.4,10.8,74.0,168.65,136.78
2018,4,15,18,15,108.5,32.5,4.25,10.65,46.0,107.66,76.01
2018,4,15,18,30,39.0,16.0,4.1,10.5,18.0,30.17,0.0
2018,4,15,18,45,19.5,8.0,4.0,10.3,9.0,6.83,0.0
2018,4,15,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,2.25,9.3,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,4,16,5,45,58.5,14.0,2.35,9.65,18.5,11.95,0.0
2018,4,16,6,0,116.0,27.0,2.4,9.8,36.0,20.8,9.52
2018,4,16,6,15,103.5,33.0,2.55,9.95,45.5,26.02,17.18
2018,4,16,6,30,91.0,39.0,2.7,10.1,55.0,30.51,21.76
2018,4,16,6,45,54.5,35.5,2.8,10.2,46.0,29.39,21.02
2018,4,16,7,0,18.0,32.0,2.9,10.3,37.0,27.25,19.18
2018,4,16,7,15,13.0,44.5,3.0,10.35,48.5,37.53,28.51
2018,4,16,7,30,8.0,57.0,3.1,10.4,60.0,47.28,37.26
2018,4,16,7,45,47.0,119.0,3.2,10.45,141.0,92.52,77.66
2018,4,16,8,0,86.0,181.0,3.3,10.5,222.0,132.61,112.78
2018,4,16,8,15,152.0,206.0,3.35,10.5,287.5,150.69,119.03
2018,4,16,8,30,218.0,231.0,3.4,10.5,353.0,189.24,144.86
2018,4,16,8,45,254.0,252.0,3.45,10.55,405.5,224.4,171.27
2018,4,16,9,0,290.0,273.0,3.5,10.6,458.0,270.18,208.23
2018,4,16,9,15,243.5,295.5,3.55,10.6,457.5,296.74,233.03
2018,4,16,9,30,197.0,318.0,3.6,10.6,457.0,319.69,254.05
2018,4,16,9,45,157.5,337.0,3.65,10.65,451.5,334.82,267.64
2018,4,16,10,0,118.0,356.0,3.7,10.7,446.0,345.46,276.81
2018,4,16,10,15,146.0,370.5,3.7,10.75,486.5,385.01,308.41
2018,4,16,10,30,174.0,385.0,3.7,10.8,527.0,427.69,342.23
2018,4,16,10,45,163.0,376.5,3.75,10.8,512.0,429.02,343.52
2018,4,16,11,0,152.0,368.0,3.8,10.8,497.0,428.13,343.09
2018,4,16,11,15,113.5,335.5,3.8,10.85,433.0,383.7,307.98
2018,4,16,11,30,75.0,303.0,3.8,10.9,369.0,324.14,260.54
2018,4,16,11,45,184.5,340.0,3.85,10.95,503.5,465.44,374.2
2018,4,16,12,0,294.0,377.0,3.9,11.0,638.0,618.15,492.42
2018,4,16,12,15,373.5,369.0,3.9,11.0,699.5,697.98,553.46
2018,4,16,12,30,453.0,361.0,3.9,11.0,761.0,794.64,625.92
2018,4,16,12,45,512.5,328.0,3.9,11.05,776.5,837.97,658.93
2018,4,16,13,0,572.0,295.0,3.9,11.1,792.0,879.87,691.12
2018,4,16,13,15,407.0,308.5,3.95,11.1,658.5,745.11,590.19
2018,4,16,13,30,242.0,322.0,4.0,11.1,525.0,584.4,467.48
2018,4,16,13,45,200.5,340.0,4.05,11.15,505.0,547.56,439.46
2018,4,16,14,0,159.0,358.0,4.1,11.2,485.0,529.3,424.61
2018,4,16,14,15,433.0,267.0,4.15,11.2,594.0,754.58,604.56
2018,4,16,14,30,707.0,176.0,4.2,11.2,703.0,942.09,746.34
2018,4,16,14,45,793.5,135.5,4.3,11.2,699.0,971.37,768.24
2018,4,16,15,0,880.0,95.0,4.4,11.2,695.0,989.73,783.77
2018,4,16,15,15,865.0,93.0,4.4,11.2,651.5,959.37,763.66
2018,4,16,15,30,850.0,91.0,4.4,11.2,608.0,936.44,749.25
2018,4,16,15,45,832.5,87.5,4.4,11.15,560.5,895.59,721.73
2018,4,16,16,0,815.0,84.0,4.4,11.1,513.0,852.26,692.15
2018,4,16,16,15,722.5,93.5,4.35,11.0,445.5,762.5,626.63
2018,4,16,16,30,630.0,103.0,4.3,10.9,378.0,672.02,559.05
2018,4,16,16,45,608.5,91.0,4.2,10.8,329.0,615.57,516.33
2018,4,16,17,0,587.0,79.0,4.1,10.7,280.0,558.66,471.92
2018,4,16,17,15,589.0,68.0,3.95,10.45,240.5,519.17,439.54
2018,4,16,17,30,591.0,57.0,3.8,10.2,201.0,477.67,403.5
2018,4,16,17,45,509.5,50.0,3.6,9.95,152.5,389.84,326.66
2018,4,16,18,0,428.0,43.0,3.4,9.7,104.0,308.98,253.1
2018,4,16,18,15,276.5,31.5,3.35,9.5,65.0,198.03,146.2
2018,4,16,18,30,125.0,20.0,3.3,9.3,26.0,90.02,0.0
2018,4,16,18,45,62.5,10.0,3.2,9.1,13.0,8.54,0.0
2018,4,16,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,1.8,6.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,1.8,7.1,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.8,7.45,30.5,17.5,0.0
2018,4,17,6,0,244.0,34.0,1.8,7.8,55.0,26.42,14.72
2018,4,17,6,15,352.5,45.0,1.8,8.15,98.0,36.97,27.09
2018,4,17,6,30,461.0,56.0,1.8,8.5,141.0,45.21,35.19
2018,4,17,6,45,528.5,64.0,1.8,8.9,191.5,50.58,40.39
2018,4,17,7,0,596.0,72.0,1.8,9.3,242.0,55.89,45.3
2018,4,17,7,15,644.0,78.0,1.8,9.75,295.5,59.4,48.39
2018,4,17,7,30,692.0,84.0,1.8,10.2,349.0,62.85,51.31
2018,4,17,7,45,724.5,89.0,1.8,10.65,401.5,65.33,53.29
2018,4,17,8,0,757.0,94.0,1.8,11.1,454.0,74.07,60.78
2018,4,17,8,15,780.5,98.0,1.75,11.55,504.0,104.6,64.97
2018,4,17,8,30,804.0,102.0,1.7,12.0,554.0,164.4,98.34
2018,4,17,8,45,822.5,105.0,1.65,12.4,600.5,225.32,145.44
2018,4,17,9,0,841.0,108.0,1.6,12.8,647.0,288.09,199.34
2018,4,17,9,15,856.5,110.0,1.5,13.15,689.0,350.71,254.55
2018,4,17,9,30,872.0,112.0,1.4,13.5,731.0,416.96,311.73
2018,4,17,9,45,884.5,112.5,1.3,13.85,767.5,477.55,362.91
2018,4,17,10,0,897.0,113.0,1.2,14.2,804.0,537.96,411.9
2018,4,17,10,15,904.5,114.5,1.05,14.5,833.5,596.01,456.72
2018,4,17,10,30,912.0,116.0,0.9,14.8,863.0,652.82,498.39
2018,4,17,10,45,916.5,118.0,0.8,15.05,885.0,706.65,536.55
2018,4,17,11,0,921.0,120.0,0.7,15.3,907.0,758.48,571.67
2018,4,17,11,15,924.0,120.5,0.65,15.5,921.5,805.68,602.71
2018,4,17,11,30,927.0,121.0,0.6,15.7,936.0,850.3,629.91
2018,4,17,11,45,928.5,121.5,0.55,15.9,942.5,890.91,654.03
2018,4,17,12,0,930.0,122.0,0.5,16.1,949.0,928.46,675.84
2018,4,17,12,15,928.5,123.0,0.55,16.2,947.5,960.58,696.41
2018,4,17,12,30,927.0,124.0,0.6,16.3,946.0,989.17,714.86
2018,4,17,12,45,923.5,124.5,0.65,16.45,936.0,1011.73,729.49
2018,4,17,13,0,920.0,125.0,0.7,16.6,926.0,1030.45,741.91
2018,4,17,13,15,915.0,124.5,0.75,16.65,908.0,1042.78,750.82
2018,4,17,13,30,910.0,124.0,0.8,16.7,890.0,1051.1,757.48
2018,4,17,13,45,902.0,123.5,0.9,16.7,864.5,1052.39,761.25
2018,4,17,14,0,894.0,123.0,1.0,16.7,839.0,1049.66,762.69
2018,4,17,14,15,885.5,121.0,1.2,16.6,807.0,1040.87,762.68
2018,4,17,14,30,877.0,119.0,1.4,16.5,775.0,1028.21,759.94
2018,4,17,14,45,833.0,126.0,1.6,16.45,724.0,999.15,746.05
2018,4,17,15,0,789.0,133.0,1.8,16.4,673.0,954.22,721.13
2018,4,17,15,15,778.5,125.5,1.8,16.4,630.0,923.38,702.58
2018,4,17,15,30,768.0,118.0,1.8,16.4,587.0,889.41,681.59
2018,4,17,15,45,754.5,112.0,2.15,16.05,542.0,857.04,665.91
2018,4,17,16,0,741.0,106.0,2.5,15.7,497.0,816.48,643.18
2018,4,17,16,15,728.5,100.0,2.6,15.4,452.5,774.6,616.6
2018,4,17,16,30,716.0,94.0,2.7,15.1,408.0,730.74,587.79
2018,4,17,16,45,674.0,88.0,2.8,14.8,354.0,662.07,539.23
2018,4,17,17,0,632.0,82.0,2.9,14.5,300.0,594.44,489.76
2018,4,17,17,15,575.0,75.5,2.95,13.9,248.5,517.34,429.71
2018,4,17,17,30,518.0,69.0,3.0,13.3,197.0,443.57,369.39
2018,4,17,17,45,429.5,60.0,3.0,12.7,149.0,352.32,291.96
2018,4,17,18,0,341.0,51.0,3.0,12.1,101.0,269.22,218.62
2018,4,17,18,15,227.0,36.5,2.95,11.75,64.0,180.01,133.25
2018,4,17,18,30,113.0,22.0,2.9,11.4,27.0,87.94,0.0
2018,4,17,18,45,56.5,11.0,2.9,11.05,13.5,30.03,0.0
2018,4,17,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,9.2,2.0,1.71,0.0
2018,4,18,5,45,0.0,8.5,1.65,9.35,8.5,7.26,0.0
2018,4,18,6,0,0.0,15.0,1.6,9.5,15.0,12.35,4.16
2018,4,18,6,15,0.0,23.5,1.6,9.75,23.5,19.37,11.5
2018,4,18,6,30,0.0,32.0,1.6,10.0,32.0,26.41,18.17
2018,4,18,6,45,0.0,45.0,1.6,10.3,45.0,37.21,28.14
2018,4,18,7,0,0.0,58.0,1.6,10.6,58.0,48.04,38.0
2018,4,18,7,15,5.0,85.0,1.6,10.75,87.0,69.03,56.86
2018,4,18,7,30,10.0,112.0,1.6,10.9,116.0,89.35,74.82
2018,4,18,7,45,18.0,140.0,1.6,11.1,148.0,109.97,92.73
2018,4,18,8,0,26.0,168.0,1.6,11.3,180.0,124.37,104.93
2018,4,18,8,15,23.5,176.5,1.6,11.55,188.5,138.82,111.3
2018,4,18,8,30,21.0,185.0,1.6,11.8,197.0,148.38,118.38
2018,4,18,8,45,28.0,215.5,1.6,12.05,233.0,169.76,135.06
2018,4,18,9,0,35.0,246.0,1.6,12.3,269.0,197.87,157.23
2018,4,18,9,15,87.5,289.0,1.6,12.55,350.5,250.38,197.48
2018,4,18,9,30,140.0,332.0,1.6,12.8,432.0,308.57,242.31
2018,4,18,9,45,134.0,348.5,1.6,13.0,448.0,332.99,261.63
2018,4,18,10,0,128.0,365.0,1.6,13.2,464.0,356.82,280.24
2018,4,18,10,15,123.0,380.5,1.65,13.4,478.5,379.89,298.01
2018,4,18,10,30,118.0,396.0,1.7,13.6,493.0,402.52,315.15
2018,4,18,10,45,120.5,405.5,1.8,13.75,507.0,424.74,332.08
2018,4,18,11,0,123.0,415.0,1.9,13.9,521.0,447.06,348.97
2018,4,18,11,15,92.5,408.0,1.95,14.05,488.5,422.65,329.97
2018,4,18,11,30,62.0,401.0,2.0,14.2,456.0,400.93,312.95
2018,4,18,11,45,51.5,387.5,2.1,14.4,433.5,386.69,302.05
2018,4,18,12,0,41.0,374.0,2.2,14.6,411.0,370.88,289.83
2018,4,18,12,15,39.0,371.0,2.3,14.7,406.0,371.19,290.21
2018,4,18,12,30,37.0,368.0,2.4,14.8,401.0,371.04,290.18
2018,4,18,12,45,96.5,389.0,2.5,14.95,473.5,452.38,354.03
2018,4,18,13,0,156.0,410.0,2.6,15.1,546.0,554.98,431.91
2018,4,18,13,15,193.5,401.0,2.6,15.15,566.5,590.34,458.84
2018,4,18,13,30,231.0,392.0,2.6,15.2,587.0,625.54,485.96
2018,4,18,13,45,203.5,383.5,2.65,15.2,551.5,595.24,463.62
2018,4,18,14,0,176.0,375.0,2.7,15.2,516.0,563.44,440.41
2018,4,18,14,15,282.5,325.0,2.7,15.15,541.5,641.99,502.93
2018,4,18,14,30,389.0,275.0,2.7,15.1,567.0,717.83,561.85
2018,4,18,14,45,571.5,209.5,2.7,15.0,614.0,835.99,652.27
2018,4,18,15,0,754.0,144.0,2.7,14.9,661.0,938.11,725.3
2018,4,18,15,15,815.0,116.5,2.7,14.9,643.5,947.4,732.48
2018,4,18,15,30,876.0,89.0,2.7,14.9,626.0,945.74,733.16
2018,4,18,15,45,859.5,85.5,2.7,14.55,577.5,905.61,708.06
2018,4,18,16,0,843.0,82.0,2.7,14.2,529.0,872.23,687.77
2018,4,18,16,15,819.0,78.5,2.65,13.95,477.5,820.25,652.99
2018,4,18,16,30,795.0,75.0,2.6,13.7,426.0,766.78,616.51
2018,4,18,16,45,758.5,71.0,2.55,13.4,372.0,701.8,570.53
2018,4,18,17,0,722.0,67.0,2.5,13.1,318.0,637.11,523.32
2018,4,18,17,15,621.5,67.0,2.35,12.55,257.5,538.29,446.81
2018,4,18,17,30,521.0,67.0,2.2,12.0,197.0,442.47,368.44
2018,4,18,17,45,369.5,59.0,2.1,11.4,140.0,311.34,258.67
2018,4,18,18,0,218.0,51.0,2.0,10.8,83.0,202.45,164.46
2018,4,18,18,15,149.5,35.5,2.0,10.45,53.5,140.4,104.74
2018,4,18,18,30,81.0,20.0,2.0,10.1,24.0,65.37,0.0
2018,4,18,18,45,40.5,10.0,2.0,9.7,12.0,23.27,0.0
2018,4,18,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.05,7.85,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.1,8.4,8.0,6.83,0.0
2018,4,19,5,45,184.5,21.0,2.1,9.0,35.5,17.85,0.0
2018,4,19,6,0,311.0,34.0,2.1,9.6,63.0,28.44,17.46
2018,4,19,6,15,414.5,43.0,2.25,10.1,107.5,35.13,25.41
2018,4,19,6,30,518.0,52.0,2.4,10.6,152.0,41.84,31.95
2018,4,19,6,45,580.0,58.5,2.5,11.15,202.5,46.22,36.13
2018,4,19,7,0,642.0,65.0,2.6,11.7,253.0,50.57,40.09
2018,4,19,7,15,685.0,70.0,2.65,12.2,306.0,53.59,42.7
2018,4,19,7,30,728.0,75.0,2.7,12.7,359.0,61.64,49.7
2018,4,19,7,45,756.5,79.5,2.75,13.2,411.0,64.24,51.75
2018,4,19,8,0,785.0,84.0,2.8,13.7,463.0,66.75,53.69
2018,4,19,8,15,808.5,87.0,2.8,14.1,513.5,99.62,58.57
2018,4,19,8,30,832.0,90.0,2.8,14.5,564.0,160.28,92.75
2018,4,19,8,45,849.5,93.0,2.85,14.9,611.0,222.55,141.2
2018,4,19,9,0,867.0,96.0,2.9,15.3,658.0,291.65,200.55
2018,4,19,9,15,881.0,98.0,2.85,15.55,700.0,354.22,256.31
2018,4,19,9,30,895.0,100.0,2.8,15.8,742.0,417.33,312.03
2018,4,19,9,45,906.5,100.5,2.8,16.1,778.0,478.46,364.91
2018,4,19,10,0,918.0,101.0,2.8,16.4,814.0,539.25,415.84
2018,4,19,10,15,925.5,102.0,2.8,16.65,843.5,597.68,463.36
2018,4,19,10,30,933.0,103.0,2.8,16.9,873.0,654.81,508.31
2018,4,19,10,45,938.5,103.5,2.85,17.1,895.0,708.68,549.81
2018,4,19,11,0,944.0,104.0,2.9,17.3,917.0,760.56,588.74
2018,4,19,11,15,947.5,104.5,2.95,17.4,931.5,808.72,623.27
2018,4,19,11,30,951.0,105.0,3.0,17.5,946.0,854.28,654.57
2018,4,19,11,45,953.0,104.5,3.1,17.6,952.5,894.86,682.53
2018,4,19,12,0,955.0,104.0,3.2,17.7,959.0,932.3,708.26
2018,4,19,12,15,952.5,106.0,3.3,17.75,957.0,964.82,730.75
2018,4,19,12,30,950.0,108.0,3.4,17.8,955.0,993.7,750.8
2018,4,19,12,45,942.5,110.0,3.45,17.85,943.0,1014.1,764.83
2018,4,19,13,0,935.0,112.0,3.5,17.9,931.0,1030.45,776.31
2018,4,19,13,15,931.0,111.0,3.5,17.9,913.0,1043.13,785.23
2018,4,19,13,30,927.0,110.0,3.5,17.9,895.0,1051.76,791.59
2018,4,19,13,45,921.5,108.5,3.55,17.9,870.0,1054.28,794.46
2018,4,19,14,0,916.0,107.0,3.6,17.9,845.0,1052.72,794.79
2018,4,19,14,15,907.5,105.5,3.6,17.85,813.0,1044.1,790.31
2018,4,19,14,30,899.0,104.0,3.6,17.8,781.0,1031.54,783.36
2018,4,19,14,45,887.5,102.5,3.6,17.75,742.5,1012.19,771.92
2018,4,19,15,0,876.0,101.0,3.6,17.7,704.0,989.26,758.14
2018,4,19,15,15,861.0,98.0,3.6,17.7,660.0,957.82,738.35
2018,4,19,15,30,846.0,95.0,3.6,17.7,616.0,933.86,723.79
2018,4,19,15,45,823.0,93.0,3.55,17.4,567.0,889.89,695.43
2018,4,19,16,0,800.0,91.0,3.5,17.1,518.0,843.75,665.27
2018,4,19,16,15,770.0,88.0,3.45,16.75,466.0,788.59,628.1
2018,4,19,16,30,740.0,85.0,3.4,16.4,414.0,732.44,589.39
2018,4,19,16,45,699.0,81.5,3.35,16.05,361.0,671.15,545.75
2018,4,19,17,0,658.0,78.0,3.3,15.7,308.0,606.54,498.16
2018,4,19,17,15,601.5,72.0,3.25,15.05,255.5,529.52,438.45
2018,4,19,17,30,545.0,66.0,3.2,14.4,203.0,455.83,378.36
2018,4,19,17,45,458.0,58.0,3.15,13.75,154.5,365.75,302.28
2018,4,19,18,0,371.0,50.0,3.1,13.1,106.0,282.97,229.62
2018,4,19,18,15,252.0,36.5,3.0,12.7,68.0,189.9,143.27
2018,4,19,18,30,133.0,23.0,2.9,12.3,30.0,98.31,0.0
2018,4,19,18,45,66.5,11.5,2.8,11.9,15.0,33.92,0.0
2018,4,19,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,5,15,24.5,4.5,1.7,9.75,4.5,0.0,0.0
2018,4,20,5,30,49.0,9.0,1.6,10.2,9.0,7.68,0.0
2018,4,20,5,45,161.5,22.5,1.5,10.7,36.0,17.56,0.0
2018,4,20,6,0,274.0,36.0,1.4,11.2,63.0,27.96,17.39
2018,4,20,6,15,375.5,45.5,1.35,11.7,106.5,37.02,26.99
2018,4,20,6,30,477.0,55.0,1.3,12.2,150.0,44.0,33.72
2018,4,20,6,45,545.0,62.5,1.25,12.7,201.0,49.06,38.49
2018,4,20,7,0,613.0,70.0,1.2,13.2,252.0,54.08,43.0
2018,4,20,7,15,657.5,75.0,1.2,13.85,304.5,56.91,45.38
2018,4,20,7,30,702.0,80.0,1.2,14.5,357.0,59.72,47.64
2018,4,20,7,45,734.0,83.5,1.2,15.1,408.5,66.89,53.68
2018,4,20,8,0,766.0,87.0,1.2,15.7,460.0,68.58,54.83
2018,4,20,8,15,788.5,91.0,1.25,16.2,509.5,102.35,60.32
2018,4,20,8,30,811.0,95.0,1.3,16.7,559.0,162.33,94.1
2018,4,20,8,45,828.5,97.0,1.35,17.2,604.5,222.49,140.13
2018,4,20,9,0,846.0,99.0,1.4,17.7,650.0,284.29,192.48
2018,4,20,9,15,861.5,100.5,1.45,18.05,692.0,350.7,249.82
2018,4,20,9,30,877.0,102.0,1.5,18.4,734.0,412.73,303.22
2018,4,20,9,45,892.0,101.0,1.55,18.8,770.5,473.04,353.95
2018,4,20,10,0,907.0,100.0,1.6,19.2,807.0,533.38,403.08
2018,4,20,10,15,914.0,101.0,1.7,19.5,835.5,590.8,448.84
2018,4,20,10,30,921.0,102.0,1.8,19.8,864.0,646.9,492.2
2018,4,20,10,45,925.0,102.5,1.9,20.1,885.0,699.05,531.49
2018,4,20,11,0,929.0,103.0,2.0,20.4,906.0,749.1,568.28
2018,4,20,11,15,931.0,104.0,2.05,20.5,919.5,795.79,600.94
2018,4,20,11,30,933.0,105.0,2.1,20.6,933.0,839.81,630.41
2018,4,20,11,45,933.5,106.0,2.2,20.75,939.0,879.74,657.25
2018,4,20,12,0,934.0,107.0,2.3,20.9,945.0,916.54,681.91
2018,4,20,12,15,934.0,106.0,2.4,20.95,943.0,947.7,703.07
2018,4,20,12,30,934.0,105.0,2.5,21.0,941.0,975.33,721.97
2018,4,20,12,45,932.0,105.0,2.55,21.0,931.5,998.42,737.63
2018,4,20,13,0,930.0,105.0,2.6,21.0,922.0,1017.7,750.92
2018,4,20,13,15,926.0,104.5,2.75,20.9,904.5,1030.61,761.48
2018,4,20,13,30,922.0,104.0,2.9,20.8,887.0,1039.52,769.6
2018,4,20,13,45,915.5,103.0,3.0,20.7,862.0,1041.36,772.77
2018,4,20,14,0,909.0,102.0,3.1,20.6,837.0,1039.16,773.48
2018,4,20,14,15,900.5,100.5,3.2,20.4,805.0,1030.41,770.29
2018,4,20,14,30,892.0,99.0,3.3,20.2,773.0,1017.76,764.63
2018,4,20,14,45,881.0,98.0,3.4,19.95,735.5,999.44,755.35
2018,4,20,15,0,870.0,97.0,3.5,19.7,698.0,977.57,743.68
2018,4,20,15,15,855.5,94.5,3.5,19.7,655.0,947.22,724.74
2018,4,20,15,30,841.0,92.0,3.5,19.7,612.0,924.22,710.92
2018,4,20,15,45,821.5,89.0,3.55,19.0,564.0,882.37,685.87
2018,4,20,16,0,802.0,86.0,3.6,18.3,516.0,838.22,658.76
2018,4,20,16,15,777.5,82.5,3.6,17.85,466.0,787.18,625.13
2018,4,20,16,30,753.0,79.0,3.6,17.4,416.0,734.82,589.73
2018,4,20,16,45,718.0,75.0,3.6,16.9,364.0,672.72,546.03
2018,4,20,17,0,683.0,71.0,3.6,16.4,312.0,614.95,504.24
2018,4,20,17,15,632.0,65.5,3.5,15.75,260.0,541.46,447.68
2018,4,20,17,30,581.0,60.0,3.4,15.1,208.0,470.86,390.1
2018,4,20,17,45,504.0,52.5,3.3,14.45,159.5,385.96,318.35
2018,4,20,18,0,427.0,45.0,3.2,13.8,111.0,307.7,249.39
2018,4,20,18,15,301.5,33.5,3.1,13.35,71.5,209.84,159.51
2018,4,20,18,30,176.0,22.0,3.0,12.9,32.0,115.15,0.0
2018,4,20,18,45,88.0,11.0,2.95,12.45,16.0,41.17,0.0
2018,4,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.55,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.5,10.3,10.0,8.54,0.0
2018,4,21,5,45,176.0,23.0,1.5,10.8,38.0,17.96,0.0
2018,4,21,6,0,294.0,36.0,1.5,11.3,66.0,29.9,19.32
2018,4,21,6,15,391.5,45.5,1.45,11.75,110.0,36.94,26.98
2018,4,21,6,30,489.0,55.0,1.4,12.2,154.0,43.94,33.7
2018,4,21,6,45,554.5,61.5,1.4,12.7,204.5,48.21,37.74
2018,4,21,7,0,620.0,68.0,1.4,13.2,255.0,52.48,41.57
2018,4,21,7,15,664.0,73.0,1.4,13.65,307.5,55.39,44.06
2018,4,21,7,30,708.0,78.0,1.4,14.1,360.0,58.26,46.41
2018,4,21,7,45,740.5,81.5,1.35,14.6,412.0,65.34,52.41
2018,4,21,8,0,773.0,85.0,1.3,15.1,464.0,67.1,53.66
2018,4,21,8,15,796.0,88.0,1.3,15.65,513.5,101.36,59.03
2018,4,21,8,30,819.0,91.0,1.3,16.2,563.0,161.05,92.79
2018,4,21,8,45,836.5,93.0,1.25,16.75,608.5,221.6,139.27
2018,4,21,9,0,854.0,95.0,1.2,17.3,654.0,289.06,195.98
2018,4,21,9,15,868.5,96.5,1.15,17.85,695.5,350.39,248.95
2018,4,21,9,30,883.0,98.0,1.1,18.4,737.0,412.32,301.56
2018,4,21,9,45,894.5,99.0,1.05,18.95,773.0,472.9,351.5
2018,4,21,10,0,906.0,100.0,1.0,19.5,809.0,533.18,399.17
2018,4,21,10,15,913.5,100.5,0.95,20.05,837.5,590.29,442.55
2018,4,21,10,30,921.0,101.0,0.9,20.6,866.0,646.13,483.15
2018,4,21,10,45,926.0,102.0,0.85,21.1,888.0,699.25,520.24
2018,4,21,11,0,931.0,103.0,0.8,21.6,910.0,750.38,554.51
2018,4,21,11,15,934.0,103.5,0.75,22.0,924.0,797.36,584.02
2018,4,21,11,30,937.0,104.0,0.7,22.4,938.0,841.73,610.19
2018,4,21,11,45,938.5,104.0,0.7,22.75,944.0,881.6,634.01
2018,4,21,12,0,940.0,104.0,0.7,23.1,950.0,918.38,655.66
2018,4,21,12,15,939.5,104.0,0.85,23.2,948.0,950.1,677.58
2018,4,21,12,30,939.0,104.0,1.0,23.3,946.0,978.29,697.37
2018,4,21,12,45,936.5,104.0,1.15,23.4,936.5,1000.93,713.77
2018,4,21,13,0,934.0,104.0,1.3,23.5,927.0,1019.73,727.89
2018,4,21,13,15,930.0,103.5,1.45,23.45,909.5,1032.62,738.84
2018,4,21,13,30,926.0,103.0,1.6,23.4,892.0,1041.49,747.41
2018,4,21,13,45,919.5,102.5,1.75,23.3,867.0,1043.83,752.12
2018,4,21,14,0,913.0,102.0,1.9,23.2,842.0,1042.13,754.39
2018,4,21,14,15,904.0,101.0,2.0,23.05,810.0,1033.38,751.72
2018,4,21,14,30,895.0,100.0,2.1,22.9,778.0,1020.75,746.67
2018,4,21,14,45,883.0,98.5,2.2,22.75,739.5,1000.82,736.91
2018,4,21,15,0,871.0,97.0,2.3,22.6,701.0,977.35,724.83
2018,4,21,15,15,856.0,95.0,2.3,22.6,658.0,947.07,706.7
2018,4,21,15,30,841.0,93.0,2.3,22.6,615.0,924.18,693.52
2018,4,21,15,45,818.5,91.5,2.4,22.05,567.0,881.43,669.04
2018,4,21,16,0,796.0,90.0,2.5,21.5,519.0,836.51,642.57
2018,4,21,16,15,741.5,92.5,2.55,21.0,461.5,767.11,597.44
2018,4,21,16,30,687.0,95.0,2.6,20.5,404.0,703.41,555.15
2018,4,21,16,45,671.0,86.0,2.6,20.0,357.0,652.64,520.77
2018,4,21,17,0,655.0,77.0,2.6,19.5,310.0,600.84,484.3
2018,4,21,17,15,612.0,70.5,2.6,18.7,260.0,532.85,433.32
2018,4,21,17,30,569.0,64.0,2.6,17.9,210.0,466.99,381.17
2018,4,21,17,45,492.5,55.5,2.6,17.1,161.5,381.76,310.88
2018,4,21,18,0,416.0,47.0,2.6,16.3,113.0,303.17,243.14
2018,4,21,18,15,292.0,35.0,2.6,15.75,73.0,206.14,156.1
2018,4,21,18,30,168.0,23.0,2.6,15.2,33.0,113.43,14.69
2018,4,21,18,45,84.0,11.5,2.55,14.65,16.5,40.04,0.0
2018,4,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,15,22.0,4.5,1.8,10.1,5.0,0.0,0.0
2018,4,22,5,30,44.0,9.0,1.8,10.6,10.0,7.68,0.0
2018,4,22,5,45,150.5,26.0,1.75,11.15,40.0,20.21,0.0
2018,4,22,6,0,257.0,43.0,1.7,11.7,70.0,33.16,22.29
2018,4,22,6,15,359.5,54.0,1.7,12.2,115.0,41.43,30.92
2018,4,22,6,30,462.0,65.0,1.7,12.7,160.0,52.14,40.94
2018,4,22,6,45,531.0,72.5,1.7,13.2,211.5,56.84,45.36
2018,4,22,7,0,600.0,80.0,1.7,13.7,263.0,61.54,49.55
2018,4,22,7,15,646.0,86.0,1.65,14.2,316.5,64.81,52.3
2018,4,22,7,30,692.0,92.0,1.6,14.7,370.0,68.02,54.9
2018,4,22,7,45,724.0,97.5,1.55,15.25,423.0,70.63,56.88
2018,4,22,8,0,756.0,103.0,1.5,15.8,476.0,73.12,58.73
2018,4,22,8,15,744.0,114.5,1.45,16.3,513.0,111.77,68.4
2018,4,22,8,30,732.0,126.0,1.4,16.8,550.0,170.86,104.06
2018,4,22,8,45,755.5,129.5,1.35,17.25,598.0,229.16,148.44
2018,4,22,9,0,779.0,133.0,1.3,17.7,646.0,295.05,203.06
2018,4,22,9,15,786.5,140.5,1.25,18.15,685.5,355.5,254.8
2018,4,22,9,30,794.0,148.0,1.2,18.6,725.0,416.05,305.75
2018,4,22,9,45,729.5,182.5,1.2,19.05,732.5,464.04,346.64
2018,4,22,10,0,665.0,217.0,1.2,19.5,740.0,507.42,381.76
2018,4,22,10,15,603.5,256.0,1.15,19.95,743.5,547.81,412.28
2018,4,22,10,30,542.0,295.0,1.1,20.4,747.0,580.77,435.77
2018,4,22,10,45,522.0,314.0,1.1,20.9,758.0,618.3,462.02
2018,4,22,11,0,502.0,333.0,1.1,21.4,769.0,652.98,485.38
2018,4,22,11,15,525.0,332.5,1.05,21.75,795.0,700.52,517.37
2018,4,22,11,30,548.0,332.0,1.0,22.1,821.0,748.3,548.6
2018,4,22,11,45,517.5,344.5,1.0,22.5,809.0,763.17,556.98
2018,4,22,12,0,487.0,357.0,1.0,22.9,797.0,774.12,562.93
2018,4,22,12,15,585.5,306.5,1.0,23.1,834.0,838.87,607.54
2018,4,22,12,30,684.0,256.0,1.0,23.3,871.0,908.1,653.52
2018,4,22,12,45,803.5,190.0,1.05,23.55,905.0,970.68,693.59
2018,4,22,13,0,923.0,124.0,1.1,23.8,939.0,1028.25,729.03
2018,4,22,13,15,869.5,148.0,1.2,23.8,904.0,1030.85,732.2
2018,4,22,13,30,816.0,172.0,1.3,23.8,869.0,1015.71,725.19
2018,4,22,13,45,836.5,155.5,1.4,23.85,852.5,1028.9,735.94
2018,4,22,14,0,857.0,139.0,1.5,23.9,836.0,1037.71,743.7
2018,4,22,14,15,824.0,147.0,1.6,23.8,796.0,1014.92,732.18
2018,4,22,14,30,791.0,155.0,1.7,23.7,756.0,988.34,718.48
2018,4,22,14,45,787.5,146.5,1.75,23.65,720.0,970.47,709.46
2018,4,22,15,0,784.0,138.0,1.8,23.6,684.0,948.92,697.95
2018,4,22,15,15,787.5,128.0,1.8,23.6,647.0,928.92,686.73
2018,4,22,15,30,791.0,118.0,1.8,23.6,610.0,905.14,673.01
2018,4,22,15,45,779.5,111.5,1.9,23.25,565.0,867.88,652.17
2018,4,22,16,0,768.0,105.0,2.0,22.9,520.0,827.94,629.09
2018,4,22,16,15,747.5,98.0,2.05,22.4,470.0,782.15,601.24
2018,4,22,16,30,727.0,91.0,2.1,21.9,420.0,729.89,568.01
2018,4,22,16,45,684.5,86.0,2.15,21.45,365.5,661.95,522.14
2018,4,22,17,0,642.0,81.0,2.2,21.0,311.0,595.1,475.4
2018,4,22,17,15,591.5,76.0,2.2,20.1,261.5,524.28,422.78
2018,4,22,17,30,541.0,71.0,2.2,19.2,212.0,456.07,369.48
2018,4,22,17,45,456.5,62.0,2.25,18.3,162.5,366.74,296.89
2018,4,22,18,0,372.0,53.0,2.3,17.4,113.0,283.63,226.5
2018,4,22,18,15,253.5,39.5,2.35,16.85,73.5,191.97,145.34
2018,4,22,18,30,135.0,26.0,2.4,16.3,34.0,104.11,25.03
2018,4,22,18,45,67.5,13.0,2.4,15.75,17.0,35.29,0.0
2018,4,22,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,0.6,12.5,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,0.6,12.8,9.0,7.68,0.0
2018,4,23,5,45,78.5,25.0,0.6,13.05,32.5,19.48,0.7
2018,4,23,6,0,136.0,41.0,0.6,13.3,56.0,31.63,21.13
2018,4,23,6,15,180.0,57.5,0.6,13.7,88.5,43.88,32.98
2018,4,23,6,30,224.0,74.0,0.6,14.1,121.0,55.87,44.07
2018,4,23,6,45,296.5,87.5,0.55,14.5,168.0,63.84,51.34
2018,4,23,7,0,369.0,101.0,0.5,14.9,215.0,72.82,59.25
2018,4,23,7,15,455.5,108.0,0.55,15.45,275.0,77.33,62.99
2018,4,23,7,30,542.0,115.0,0.6,16.0,335.0,83.26,67.86
2018,4,23,7,45,614.0,116.0,0.65,16.6,396.5,82.22,66.58
2018,4,23,8,0,686.0,117.0,0.7,17.2,458.0,81.52,65.59
2018,4,23,8,15,713.0,120.5,0.7,17.65,507.0,114.83,70.86
2018,4,23,8,30,740.0,124.0,0.7,18.1,556.0,170.98,102.87
2018,4,23,8,45,760.5,127.5,0.75,18.6,601.5,229.15,146.86
2018,4,23,9,0,781.0,131.0,0.8,19.1,647.0,294.43,200.57
2018,4,23,9,15,804.5,130.0,0.8,19.75,690.5,353.26,249.91
2018,4,23,9,30,828.0,129.0,0.8,20.4,734.0,413.96,300.06
2018,4,23,9,45,855.0,123.0,0.8,21.05,773.5,473.67,348.06
2018,4,23,10,0,882.0,117.0,0.8,21.7,813.0,535.43,395.86
2018,4,23,10,15,889.0,118.5,0.75,22.2,841.5,591.82,437.87
2018,4,23,10,30,896.0,120.0,0.7,22.7,870.0,646.95,477.21
2018,4,23,10,45,901.0,121.0,0.6,23.2,891.0,698.88,512.06
2018,4,23,11,0,906.0,122.0,0.5,23.7,912.0,748.88,544.03
2018,4,23,11,15,864.0,148.5,0.5,23.9,911.5,783.17,565.95
2018,4,23,11,30,822.0,175.0,0.5,24.1,911.0,821.75,589.78
2018,4,23,11,45,822.5,176.0,0.45,24.35,916.5,859.41,611.63
