Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,15,158.5,258.5,2.6,15.55,352.5,185.79,142.92
2018,5,13,8,30,151.0,280.0,2.6,15.9,376.0,214.12,163.31
2018,5,13,8,45,181.5,300.0,2.6,16.25,423.5,248.34,188.57
2018,5,13,9,0,212.0,320.0,2.6,16.6,471.0,286.61,217.94
2018,5,13,9,15,292.0,320.5,2.6,16.9,540.5,326.2,247.63
2018,5,13,9,30,372.0,321.0,2.6,17.2,610.0,380.79,289.85
2018,5,13,9,45,560.5,248.0,2.65,17.5,705.0,435.66,332.12
2018,5,13,10,0,749.0,175.0,2.7,17.8,800.0,510.68,391.04
2018,5,13,10,15,818.5,146.0,2.75,18.0,849.0,569.77,438.33
2018,5,13,10,30,888.0,117.0,2.8,18.2,898.0,631.82,487.13
2018,5,13,10,45,893.5,118.0,2.8,18.4,919.0,681.77,525.3
2018,5,13,11,0,899.0,119.0,2.8,18.6,940.0,729.89,561.17
2018,5,13,11,15,902.0,119.0,2.85,18.7,952.5,773.33,593.35
2018,5,13,11,30,905.0,119.0,2.9,18.8,965.0,814.33,621.57
2018,5,13,11,45,906.5,118.5,2.95,18.95,970.0,851.07,646.53
2018,5,13,12,0,908.0,118.0,3.0,19.1,975.0,884.92,669.41
2018,5,13,12,15,901.0,122.5,3.05,19.05,971.0,912.77,688.65
2018,5,13,12,30,894.0,127.0,3.1,19.0,967.0,937.12,705.59
2018,5,13,12,45,879.0,134.5,3.15,19.0,953.0,953.23,716.9
2018,5,13,13,0,864.0,142.0,3.2,19.0,939.0,965.48,725.78
2018,5,13,13,15,797.0,174.0,3.25,18.9,899.0,962.06,724.48
2018,5,13,13,30,730.0,206.0,3.3,18.8,859.0,949.82,717.43
2018,5,13,13,45,634.5,243.5,3.3,18.7,800.0,902.32,685.16
2018,5,13,14,0,539.0,281.0,3.3,18.6,741.0,845.64,644.96
2018,5,13,14,15,685.0,206.0,3.35,18.45,768.5,921.77,703.01
2018,5,13,14,30,831.0,131.0,3.4,18.3,796.0,976.24,741.65
2018,5,13,14,45,821.0,128.5,3.4,18.15,760.0,957.83,730.3
2018,5,13,15,0,811.0,126.0,3.4,18.0,724.0,936.05,717.3
2018,5,13,15,15,796.0,123.0,3.4,18.0,682.0,905.82,698.02
2018,5,13,15,30,781.0,120.0,3.4,18.0,640.0,872.77,676.72
2018,5,13,15,45,764.5,116.0,3.4,17.5,595.0,834.69,652.94
2018,5,13,16,0,748.0,112.0,3.4,17.0,550.0,794.37,627.19
2018,5,13,16,15,725.0,107.0,3.35,16.7,501.5,749.94,597.3
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,699.95,562.75
2018,5,13,16,45,671.5,97.0,3.3,16.1,403.0,643.48,522.76
2018,5,13,17,0,641.0,92.0,3.3,15.8,353.0,587.16,480.84
2018,5,13,17,15,597.0,85.5,3.25,15.4,302.5,520.64,429.18
2018,5,13,17,30,553.0,79.0,3.2,15.0,252.0,456.34,377.51
2018,5,13,17,45,492.0,71.5,3.15,14.65,204.5,383.93,317.29
2018,5,13,18,0,431.0,64.0,3.1,14.3,157.0,316.28,259.02
2018,5,13,18,15,341.5,53.5,2.95,13.95,115.0,236.05,189.09
2018,5,13,18,30,252.0,43.0,2.8,13.6,73.0,169.58,128.99
2018,5,13,18,45,156.5,28.5,2.7,13.25,44.5,101.33,48.78
2018,5,13,19,0,61.0,14.0,2.6,12.9,16.0,29.31,0.0
2018,5,13,19,15,30.5,7.0,2.6,12.8,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.2,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.41,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,5.74,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,9.45,2.6
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,13.16,6.11
2018,5,14,6,15,0.0,21.5,2.35,12.2,21.5,17.7,10.31
2018,5,14,6,30,0.0,27.0,2.3,12.5,27.0,22.25,14.48
2018,5,14,6,45,0.0,38.0,2.3,12.75,38.0,31.38,22.7
2018,5,14,7,0,0.0,49.0,2.3,13.0,49.0,40.53,30.84
2018,5,14,7,15,0.0,55.0,2.3,13.35,55.0,45.53,35.16
2018,5,14,7,30,0.0,61.0,2.3,13.7,61.0,50.55,39.44
2018,5,14,7,45,0.0,65.5,2.3,14.05,65.5,54.32,42.56
2018,5,14,8,0,0.0,70.0,2.3,14.4,70.0,58.11,45.67
2018,5,14,8,15,0.0,85.5,2.3,14.7,85.5,71.1,54.17
2018,5,14,8,30,0.0,101.0,2.3,15.0,101.0,83.78,64.44
2018,5,14,8,45,0.0,120.0,2.35,15.35,120.0,98.95,76.65
2018,5,14,9,0,0.0,139.0,2.4,15.7,139.0,114.2,88.79
2018,5,14,9,15,1.5,152.5,2.5,15.95,153.5,125.71,97.79
2018,5,14,9,30,3.0,166.0,2.6,16.2,168.0,137.51,107.0
2018,5,14,9,45,7.5,202.0,2.65,16.5,208.0,168.77,131.7
2018,5,14,10,0,12.0,238.0,2.7,16.8,248.0,200.81,156.76
2018,5,14,10,15,15.5,268.5,2.8,16.95,282.0,228.79,178.51
2018,5,14,10,30,19.0,299.0,2.9,17.1,316.0,257.53,200.71
2018,5,14,10,45,20.5,311.0,3.0,17.3,329.5,270.68,210.65
2018,5,14,11,0,22.0,323.0,3.1,17.5,343.0,284.07,220.8
2018,5,14,11,15,33.5,358.5,3.15,17.55,389.5,329.68,255.94
2018,5,14,11,30,45.0,394.0,3.2,17.6,436.0,374.11,289.77
2018,5,14,11,45,66.0,422.0,3.25,17.7,484.0,421.54,325.8
2018,5,14,12,0,87.0,450.0,3.3,17.8,532.0,471.14,363.12
2018,5,14,12,15,124.5,459.0,3.35,17.75,576.0,531.39,408.71
2018,5,14,12,30,162.0,468.0,3.4,17.7,620.0,583.15,447.7
2018,5,14,12,45,202.5,460.0,3.45,17.7,648.5,622.86,477.95
2018,5,14,13,0,243.0,452.0,3.5,17.7,677.0,677.99,519.02
2018,5,14,13,15,280.0,427.5,3.5,17.6,682.0,699.56,536.15
2018,5,14,13,30,317.0,403.0,3.5,17.5,687.0,719.78,552.57
2018,5,14,13,45,438.5,335.0,3.55,17.45,716.0,794.48,610.37
2018,5,14,14,0,560.0,267.0,3.6,17.4,745.0,850.94,654.77
2018,5,14,14,15,693.5,199.5,3.6,17.25,770.0,922.22,708.0
2018,5,14,14,30,827.0,132.0,3.6,17.1,795.0,972.2,743.58
2018,5,14,14,45,817.0,129.0,3.6,16.95,759.0,953.32,731.84
2018,5,14,15,0,807.0,126.0,3.6,16.8,723.0,931.08,718.37
2018,5,14,15,15,792.5,123.5,3.6,16.8,681.5,901.98,699.7
2018,5,14,15,30,778.0,121.0,3.6,16.8,640.0,870.06,678.98
2018,5,14,15,45,761.0,117.5,3.6,16.4,595.5,832.21,654.88
2018,5,14,16,0,744.0,114.0,3.6,16.0,551.0,796.71,632.19
2018,5,14,16,15,721.5,109.0,3.6,15.65,502.5,748.48,599.59
2018,5,14,16,30,699.0,104.0,3.6,15.3,454.0,699.05,565.53
2018,5,14,16,45,668.5,99.0,3.6,15.0,404.5,642.76,525.31
2018,5,14,17,0,638.0,94.0,3.6,14.7,355.0,586.59,483.05
2018,5,14,17,15,594.5,88.0,3.6,14.35,305.0,521.15,431.9
2018,5,14,17,30,551.0,82.0,3.6,14.0,255.0,457.81,380.68
2018,5,14,17,45,490.5,73.5,3.55,13.65,207.0,384.71,319.57
2018,5,14,18,0,430.0,65.0,3.5,13.3,159.0,316.4,260.49
2018,5,14,18,15,341.5,54.5,3.4,13.0,117.0,236.79,190.72
2018,5,14,18,30,253.0,44.0,3.3,12.7,75.0,170.73,130.85
2018,5,14,18,45,157.5,29.5,3.2,12.4,46.0,103.28,54.27
2018,5,14,19,0,62.0,15.0,3.1,12.1,17.0,30.43,0.0
2018,5,14,19,15,31.0,7.5,3.1,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.3,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.0,2.1,11.7,5.0,4.27,0.0
2018,5,15,5,30,0.0,9.0,2.2,12.1,9.0,7.39,0.0
2018,5,15,5,45,0.0,15.0,2.3,12.45,15.0,12.33,5.11
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,17.29,9.76
2018,5,15,6,15,0.0,31.5,2.4,13.1,31.5,25.98,17.7
2018,5,15,6,30,0.0,42.0,2.4,13.4,42.0,34.7,25.59
2018,5,15,6,45,3.0,72.0,2.35,13.65,73.0,59.23,47.51
2018,5,15,7,0,6.0,102.0,2.3,13.9,104.0,81.98,67.52
2018,5,15,7,15,11.0,132.0,2.25,14.2,136.5,104.11,86.65
2018,5,15,7,30,16.0,162.0,2.2,14.5,169.0,125.73,105.01
2018,5,15,7,45,21.0,182.5,2.2,14.75,193.0,140.76,117.46
2018,5,15,8,0,26.0,203.0,2.2,15.0,217.0,155.64,129.64
2018,5,15,8,15,34.5,229.0,2.2,15.3,249.5,168.43,132.7
2018,5,15,8,30,43.0,255.0,2.2,15.6,282.0,192.37,150.6
2018,5,15,8,45,39.5,267.5,2.2,15.9,294.0,207.07,161.88
2018,5,15,9,0,36.0,280.0,2.2,16.2,306.0,221.3,172.93
2018,5,15,9,15,56.5,312.5,2.25,16.45,355.5,256.43,199.75
2018,5,15,9,30,77.0,345.0,2.3,16.7,405.0,294.79,229.06
2018,5,15,9,45,122.5,374.0,2.4,16.95,474.5,341.45,264.51
2018,5,15,10,0,168.0,403.0,2.5,17.2,544.0,398.02,307.52
2018,5,15,10,15,195.5,415.0,2.55,17.35,584.0,437.86,337.82
2018,5,15,10,30,223.0,427.0,2.6,17.5,624.0,480.42,370.02
2018,5,15,10,45,217.5,437.0,2.7,17.7,632.5,502.69,386.67
2018,5,15,11,0,212.0,447.0,2.8,17.9,641.0,524.07,402.53
2018,5,15,11,15,195.5,455.0,2.9,18.0,636.0,534.86,410.41
2018,5,15,11,30,179.0,463.0,3.0,18.1,631.0,543.82,416.85
2018,5,15,11,45,246.0,437.0,3.1,18.2,669.0,596.74,457.4
2018,5,15,12,0,313.0,411.0,3.2,18.3,707.0,646.46,495.25
2018,5,15,12,15,416.0,366.5,3.25,18.3,759.0,723.25,553.05
2018,5,15,12,30,519.0,322.0,3.3,18.3,811.0,794.29,606.07
2018,5,15,12,45,698.0,225.5,3.4,18.3,876.0,890.33,678.45
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,963.34,728.83
2018,5,15,13,15,720.5,208.0,3.55,18.2,867.0,928.13,705.18
2018,5,15,13,30,564.0,287.0,3.6,18.1,793.0,861.03,657.07
2018,5,15,13,45,626.0,247.5,3.65,18.0,795.0,895.61,684.81
2018,5,15,14,0,688.0,208.0,3.7,17.9,797.0,922.42,705.62
2018,5,15,14,15,766.0,164.5,3.7,17.7,798.0,947.43,724.25
2018,5,15,14,30,844.0,121.0,3.7,17.5,799.0,963.5,736.84
2018,5,15,14,45,835.0,118.5,3.75,17.3,763.5,946.22,726.91
2018,5,15,15,0,826.0,116.0,3.8,17.1,728.0,936.9,722.85
2018,5,15,15,15,812.0,113.5,3.8,17.1,686.5,907.95,704.17
2018,5,15,15,30,798.0,111.0,3.8,17.1,645.0,876.12,683.51
2018,5,15,15,45,783.0,107.0,3.75,16.6,600.5,839.05,659.96
2018,5,15,16,0,768.0,103.0,3.7,16.1,556.0,799.63,634.43
2018,5,15,16,15,748.0,98.5,3.7,15.8,508.5,753.41,603.24
2018,5,15,16,30,728.0,94.0,3.7,15.5,461.0,705.71,570.39
2018,5,15,16,45,701.5,89.0,3.65,15.2,411.5,654.86,534.25
2018,5,15,17,0,675.0,84.0,3.6,14.9,362.0,600.36,493.87
2018,5,15,17,15,636.5,78.0,3.55,14.65,312.0,536.85,444.15
2018,5,15,17,30,598.0,72.0,3.5,14.4,262.0,474.99,394.08
2018,5,15,17,45,544.5,65.0,3.45,14.15,214.0,405.57,336.02
2018,5,15,18,0,491.0,58.0,3.4,13.9,166.0,340.19,279.3
2018,5,15,18,15,333.5,51.0,3.25,13.65,116.0,228.27,183.42
2018,5,15,18,30,176.0,44.0,3.1,13.4,66.0,139.36,106.38
2018,5,15,18,45,92.5,27.0,2.95,13.2,38.0,70.61,37.91
2018,5,15,19,0,9.0,10.0,2.8,13.0,10.0,11.09,0.0
2018,5,15,19,15,4.5,5.0,2.7,12.85,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.25,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,5.97,0.0
2018,5,16,5,15,134.0,20.5,2.3,12.0,30.5,17.5,0.0
2018,5,16,5,30,232.0,34.0,2.4,12.4,54.0,26.37,14.83
2018,5,16,5,45,335.0,43.0,2.55,12.85,93.5,35.09,24.91
2018,5,16,6,0,438.0,52.0,2.7,13.3,133.0,41.71,31.37
2018,5,16,6,15,506.5,59.5,2.7,13.6,181.0,46.83,36.26
2018,5,16,6,30,575.0,67.0,2.7,13.9,229.0,51.9,40.89
2018,5,16,6,45,623.5,72.5,2.7,14.15,280.0,55.18,43.79
2018,5,16,7,0,672.0,78.0,2.7,14.4,331.0,58.42,46.54
2018,5,16,7,15,705.5,82.5,2.65,14.7,382.5,60.71,48.37
2018,5,16,7,30,739.0,87.0,2.6,15.0,434.0,68.72,55.19
2018,5,16,7,45,764.5,90.0,2.6,15.3,484.0,69.86,55.92
2018,5,16,8,0,790.0,93.0,2.6,15.6,534.0,70.97,56.62
2018,5,16,8,15,808.5,96.0,2.6,15.85,581.5,117.24,66.91
2018,5,16,8,30,827.0,99.0,2.6,16.1,629.0,175.36,102.95
2018,5,16,8,45,841.5,101.5,2.6,16.35,673.0,241.0,155.13
2018,5,16,9,0,856.0,104.0,2.6,16.6,717.0,300.24,206.29
2018,5,16,9,15,727.5,166.5,2.65,16.8,707.0,350.39,255.27
2018,5,16,9,30,599.0,229.0,2.7,17.0,697.0,395.99,297.95
2018,5,16,9,45,501.0,276.0,2.75,17.2,679.0,428.79,327.65
2018,5,16,10,0,403.0,323.0,2.8,17.4,661.0,450.04,346.47
2018,5,16,10,15,419.5,329.0,2.85,17.5,690.5,492.67,380.21
2018,5,16,10,30,436.0,335.0,2.9,17.6,720.0,536.31,414.02
2018,5,16,10,45,412.0,355.0,2.95,17.75,725.5,565.57,436.11
2018,5,16,11,0,388.0,375.0,3.0,17.9,731.0,592.03,455.64
2018,5,16,11,15,444.0,355.5,2.95,17.95,768.0,642.76,493.79
2018,5,16,11,30,500.0,336.0,2.9,18.0,805.0,695.86,533.02
2018,5,16,11,45,633.5,270.0,2.85,18.05,868.0,773.13,590.7
2018,5,16,12,0,767.0,204.0,2.8,18.1,931.0,848.32,645.86
2018,5,16,12,15,673.0,252.5,2.8,18.1,889.0,846.18,642.02
2018,5,16,12,30,579.0,301.0,2.8,18.1,847.0,828.25,627.76
2018,5,16,12,45,405.5,372.5,2.8,18.15,753.0,752.89,571.26
2018,5,16,13,0,232.0,444.0,2.8,18.2,659.0,643.41,489.85
2018,5,16,13,15,218.5,441.0,2.85,18.2,640.5,636.01,485.56
2018,5,16,13,30,205.0,438.0,2.9,18.2,622.0,627.06,479.47
2018,5,16,13,45,245.5,392.5,3.0,18.15,607.0,644.59,494.74
2018,5,16,14,0,286.0,347.0,3.1,18.1,592.0,642.76,496.25
2018,5,16,14,15,321.5,312.5,3.15,18.0,578.5,644.86,500.4
2018,5,16,14,30,357.0,278.0,3.2,17.9,565.0,664.41,516.89
2018,5,16,14,45,336.5,290.0,3.2,17.8,551.0,636.43,497.0
2018,5,16,15,0,316.0,302.0,3.2,17.7,537.0,627.72,491.04
2018,5,16,15,15,324.0,284.0,3.2,17.7,513.0,612.66,481.47
2018,5,16,15,30,332.0,266.0,3.2,17.7,489.0,595.62,470.43
2018,5,16,15,45,442.0,215.5,3.25,17.3,490.5,650.69,516.4
2018,5,16,16,0,552.0,165.0,3.3,16.9,492.0,677.8,541.45
2018,5,16,16,15,642.0,131.0,3.25,16.65,479.5,706.17,565.13
2018,5,16,16,30,732.0,97.0,3.2,16.4,467.0,715.09,573.7
2018,5,16,16,45,704.0,92.0,3.2,16.15,417.0,659.58,534.2
2018,5,16,17,0,676.0,87.0,3.2,15.9,367.0,603.95,493.35
2018,5,16,17,15,636.0,81.5,3.15,15.55,316.5,540.01,443.93
2018,5,16,17,30,596.0,76.0,3.1,15.2,266.0,477.81,394.17
2018,5,16,17,45,539.5,69.0,3.05,14.9,217.5,406.74,335.33
2018,5,16,18,0,483.0,62.0,3.0,14.6,169.0,339.93,277.96
2018,5,16,18,15,396.5,52.5,2.9,14.2,125.5,261.58,209.73
2018,5,16,18,30,310.0,43.0,2.8,13.8,82.0,191.34,146.77
2018,5,16,18,45,203.0,30.0,2.65,13.45,51.0,120.17,70.69
2018,5,16,19,0,96.0,17.0,2.5,13.1,20.0,41.74,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.35,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,5.97,0.0
2018,5,17,5,15,117.5,21.0,2.35,11.95,30.0,16.36,0.0
2018,5,17,5,30,204.0,35.0,2.5,12.4,53.0,27.05,15.69
2018,5,17,5,45,299.5,45.5,2.6,12.8,91.5,34.99,24.87
2018,5,17,6,0,395.0,56.0,2.7,13.2,130.0,44.82,34.16
2018,5,17,6,15,461.5,64.5,2.75,13.5,176.5,50.56,39.6
2018,5,17,6,30,528.0,73.0,2.8,13.8,223.0,56.2,44.74
2018,5,17,6,45,575.0,79.0,2.85,14.15,272.0,59.59,47.71
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,62.92,50.51
2018,5,17,7,15,656.0,89.5,2.9,14.8,370.5,64.95,52.08
2018,5,17,7,30,690.0,94.0,2.9,15.1,420.0,66.91,53.57
2018,5,17,7,45,716.0,98.0,2.9,15.4,469.0,68.36,54.58
2018,5,17,8,0,742.0,102.0,2.9,15.7,518.0,76.41,61.33
2018,5,17,8,15,762.5,105.0,2.85,16.0,564.5,120.31,70.83
2018,5,17,8,30,783.0,108.0,2.8,16.3,611.0,175.83,105.18
2018,5,17,8,45,799.5,110.0,2.75,16.6,654.0,232.06,149.64
2018,5,17,9,0,816.0,112.0,2.7,16.9,697.0,289.76,199.28
2018,5,17,9,15,826.5,114.0,2.7,17.1,734.5,351.4,253.33
2018,5,17,9,30,837.0,116.0,2.7,17.3,772.0,407.59,302.64
2018,5,17,9,45,845.5,118.0,2.7,17.55,804.5,462.82,350.07
2018,5,17,10,0,854.0,120.0,2.7,17.8,837.0,517.48,395.63
2018,5,17,10,15,860.0,122.0,2.75,18.0,863.5,570.01,438.4
2018,5,17,10,30,866.0,124.0,2.8,18.2,890.0,621.26,478.96
2018,5,17,10,45,870.0,124.5,2.85,18.4,909.0,668.56,515.55
2018,5,17,11,0,874.0,125.0,2.9,18.6,928.0,713.96,549.84
2018,5,17,11,15,876.5,126.5,2.95,18.75,941.0,757.0,581.74
2018,5,17,11,30,879.0,128.0,3.0,18.9,954.0,797.7,610.24
2018,5,17,11,45,880.0,128.0,3.1,19.05,959.0,833.43,634.93
2018,5,17,12,0,881.0,128.0,3.2,19.2,964.0,866.38,657.65
2018,5,17,12,15,882.5,126.5,3.3,19.2,962.0,895.53,678.11
2018,5,17,12,30,884.0,125.0,3.4,19.2,960.0,921.59,696.5
2018,5,17,12,45,886.0,122.0,3.5,19.2,951.5,943.48,712.11
2018,5,17,13,0,888.0,119.0,3.6,19.2,943.0,961.92,725.51
2018,5,17,13,15,884.0,118.0,3.7,19.1,926.0,972.97,734.29
2018,5,17,13,30,880.0,117.0,3.8,19.0,909.0,980.29,740.72
2018,5,17,13,45,875.0,116.0,3.9,18.9,885.5,982.89,744.09
2018,5,17,14,0,870.0,115.0,4.0,18.8,862.0,981.75,745.07
2018,5,17,14,15,862.5,113.0,4.05,18.65,831.5,973.42,741.1
2018,5,17,14,30,855.0,111.0,4.1,18.5,801.0,961.45,734.76
2018,5,17,14,45,845.5,109.0,4.2,18.3,765.0,944.02,725.15
2018,5,17,15,0,836.0,107.0,4.3,18.1,729.0,923.24,713.21
2018,5,17,15,15,822.5,105.0,4.3,18.1,688.0,895.54,695.34
2018,5,17,15,30,809.0,103.0,4.3,18.1,647.0,874.94,682.53
2018,5,17,15,45,793.0,100.0,4.3,17.65,602.5,837.94,658.94
2018,5,17,16,0,777.0,97.0,4.3,17.2,558.0,798.64,633.55
2018,5,17,16,15,755.0,93.5,4.3,16.95,510.0,751.77,601.67
2018,5,17,16,30,733.0,90.0,4.3,16.7,462.0,703.56,568.22
2018,5,17,16,45,703.0,86.0,4.3,16.4,412.0,650.78,530.68
2018,5,17,17,0,673.0,82.0,4.3,16.1,362.0,595.12,489.44
2018,5,17,17,15,632.0,77.5,4.25,15.75,312.5,532.01,439.96
2018,5,17,17,30,591.0,73.0,4.2,15.4,263.0,470.75,390.34
2018,5,17,17,45,533.0,67.0,4.15,15.1,215.5,400.41,331.51
2018,5,17,18,0,475.0,61.0,4.1,14.8,168.0,334.47,274.43
2018,5,17,18,15,389.0,52.0,4.0,14.5,125.0,257.46,206.93
2018,5,17,18,30,303.0,43.0,3.9,14.2,82.0,188.08,144.64
2018,5,17,18,45,196.5,30.0,3.8,13.9,51.0,118.25,72.21
2018,5,17,19,0,90.0,17.0,3.7,13.6,20.0,40.02,0.0
2018,5,17,19,15,45.0,8.5,3.65,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.7,12.25,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.8,12.3,7.0,5.97,0.0
2018,5,18,5,15,46.0,14.5,2.9,12.55,17.5,11.62,0.0
2018,5,18,5,30,66.0,22.0,3.0,12.8,28.0,17.57,8.37
2018,5,18,5,45,45.5,27.0,3.1,13.05,32.5,22.39,13.91
2018,5,18,6,0,25.0,32.0,3.2,13.3,37.0,27.14,18.51
2018,5,18,6,15,12.5,44.0,3.2,13.55,46.5,36.69,27.24
2018,5,18,6,30,0.0,56.0,3.2,13.8,56.0,46.37,35.98
2018,5,18,6,45,2.5,80.0,3.2,14.05,81.0,65.25,52.77
2018,5,18,7,0,5.0,104.0,3.2,14.3,106.0,83.52,68.76
2018,5,18,7,15,5.5,125.0,3.1,14.55,127.5,99.34,82.37
2018,5,18,7,30,6.0,146.0,3.0,14.8,149.0,114.97,95.6
2018,5,18,7,45,4.5,155.5,2.95,15.1,158.0,122.54,101.69
2018,5,18,8,0,3.0,165.0,2.9,15.4,167.0,130.02,107.65
2018,5,18,8,15,5.5,181.0,2.85,15.7,184.5,143.18,113.04
2018,5,18,8,30,8.0,197.0,2.8,16.0,202.0,157.01,123.6
2018,5,18,8,45,12.0,219.0,2.75,16.25,227.5,175.93,138.18
2018,5,18,9,0,16.0,241.0,2.7,16.5,253.0,195.59,153.3
2018,5,18,9,15,38.0,285.5,2.65,16.8,315.0,231.76,180.88
2018,5,18,9,30,60.0,330.0,2.6,17.1,377.0,277.55,215.92
2018,5,18,9,45,91.0,362.5,2.6,17.35,437.5,322.27,249.9
2018,5,18,10,0,122.0,395.0,2.6,17.6,498.0,368.88,285.23
2018,5,18,10,15,126.5,396.5,2.65,17.8,506.0,385.68,298.03
2018,5,18,10,30,131.0,398.0,2.7,18.0,514.0,402.43,310.83
2018,5,18,10,45,127.0,400.5,2.7,18.2,515.0,414.5,319.81
2018,5,18,11,0,123.0,403.0,2.7,18.4,516.0,425.79,328.09
2018,5,18,11,15,127.0,409.5,2.8,18.5,527.5,445.49,342.99
2018,5,18,11,30,131.0,416.0,2.9,18.6,539.0,465.26,357.83
2018,5,18,11,45,160.5,431.5,2.95,18.7,583.5,513.49,394.0
2018,5,18,12,0,190.0,447.0,3.0,18.8,628.0,563.68,431.12
2018,5,18,12,15,209.5,446.0,3.1,18.8,645.0,591.73,452.21
2018,5,18,12,30,229.0,445.0,3.2,18.8,662.0,619.81,473.42
2018,5,18,12,45,297.0,427.0,3.3,18.75,705.0,689.82,525.95
2018,5,18,13,0,365.0,409.0,3.4,18.7,748.0,748.53,569.92
2018,5,18,13,15,398.5,388.5,3.45,18.6,752.5,785.18,597.14
2018,5,18,13,30,432.0,368.0,3.5,18.5,757.0,808.29,615.24
2018,5,18,13,45,476.5,337.5,3.55,18.4,756.0,830.18,633.1
2018,5,18,14,0,521.0,307.0,3.6,18.3,755.0,849.01,648.93
2018,5,18,14,15,574.5,273.5,3.6,18.15,751.5,870.06,666.54
2018,5,18,14,30,628.0,240.0,3.6,18.0,748.0,893.4,685.66
2018,5,18,14,45,666.5,208.0,3.65,17.85,725.0,894.72,689.24
2018,5,18,15,0,705.0,176.0,3.7,17.7,702.0,890.51,688.3
2018,5,18,15,15,735.0,151.0,3.7,17.7,672.0,880.2,682.56
2018,5,18,15,30,765.0,126.0,3.7,17.7,642.0,859.63,669.67
2018,5,18,15,45,754.0,119.0,3.85,17.25,598.0,823.84,647.75
2018,5,18,16,0,743.0,112.0,4.0,16.8,554.0,785.54,623.64
2018,5,18,16,15,738.5,103.0,4.05,16.5,511.0,748.1,598.97
2018,5,18,16,30,734.0,94.0,4.1,16.2,468.0,708.13,571.93
2018,5,18,16,45,704.5,90.0,4.15,15.9,418.0,656.06,535.08
2018,5,18,17,0,675.0,86.0,4.2,15.6,368.0,600.7,494.09
2018,5,18,17,15,633.0,81.5,4.2,15.25,318.0,536.83,444.23
2018,5,18,17,30,591.0,77.0,4.2,14.9,268.0,474.84,394.18
2018,5,18,17,45,532.0,70.0,4.15,14.55,219.0,402.76,334.02
2018,5,18,18,0,473.0,63.0,4.1,14.2,170.0,335.21,275.69
2018,5,18,18,15,385.5,54.0,4.05,13.9,127.0,257.57,207.64
2018,5,18,18,30,298.0,45.0,4.0,13.6,84.0,188.16,145.39
2018,5,18,18,45,190.5,31.5,3.9,13.3,52.5,118.5,74.93
2018,5,18,19,0,83.0,18.0,3.8,13.0,21.0,38.87,0.0
2018,5,18,19,15,41.5,9.0,3.8,12.85,10.5,7.68,0.0
2018,5,18,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,45,11.0,4.0,4.3,11.85,4.0,0.0,0.0
2018,5,19,5,0,22.0,8.0,4.3,11.9,8.0,6.83,0.0
2018,5,19,5,15,93.0,22.0,4.35,12.05,30.0,17.17,0.0
2018,5,19,5,30,164.0,36.0,4.4,12.2,52.0,27.67,16.7
2018,5,19,5,45,241.0,47.5,4.4,12.35,86.0,36.2,26.04
2018,5,19,6,0,318.0,59.0,4.4,12.5,120.0,44.6,34.09
2018,5,19,6,15,393.0,71.5,4.45,12.7,169.0,53.55,42.4
2018,5,19,6,30,468.0,84.0,4.5,12.9,218.0,62.31,50.36
2018,5,19,6,45,530.0,91.0,4.5,13.1,271.0,68.31,55.68
2018,5,19,7,0,592.0,98.0,4.5,13.3,324.0,72.14,58.94
2018,5,19,7,15,630.5,103.0,4.5,13.6,375.0,74.15,60.48
2018,5,19,7,30,669.0,108.0,4.5,13.9,426.0,76.12,61.93
2018,5,19,7,45,699.0,112.0,4.5,14.25,476.5,77.21,62.59
2018,5,19,8,0,729.0,116.0,4.5,14.6,527.0,78.25,63.2
2018,5,19,8,15,750.5,119.5,4.5,14.85,574.0,122.35,73.29
2018,5,19,8,30,772.0,123.0,4.5,15.1,621.0,184.7,113.61
2018,5,19,8,45,788.5,125.5,4.5,15.4,664.5,240.6,158.1
2018,5,19,9,0,805.0,128.0,4.5,15.7,708.0,297.99,207.93
2018,5,19,9,15,819.5,129.5,4.5,15.9,747.5,355.27,259.03
2018,5,19,9,30,834.0,131.0,4.5,16.1,787.0,413.26,310.42
2018,5,19,9,45,846.0,131.0,4.5,16.35,820.5,469.48,359.4
2018,5,19,10,0,858.0,131.0,4.5,16.6,854.0,526.26,407.47
2018,5,19,10,15,863.0,134.0,4.55,16.75,880.5,579.2,451.57
2018,5,19,10,30,868.0,137.0,4.6,16.9,907.0,630.77,493.43
2018,5,19,10,45,870.0,140.0,4.65,17.1,926.5,678.86,531.5
2018,5,19,11,0,872.0,143.0,4.7,17.3,946.0,724.91,567.14
2018,5,19,11,15,872.5,145.0,4.75,17.3,958.0,766.91,599.53
2018,5,19,11,30,873.0,147.0,4.8,17.3,970.0,806.43,629.03
2018,5,19,11,45,869.0,150.5,4.8,17.35,973.5,840.95,653.36
2018,5,19,12,0,865.0,154.0,4.8,17.4,977.0,872.49,675.48
2018,5,19,12,15,865.5,154.0,4.85,17.4,975.5,901.99,696.57
2018,5,19,12,30,866.0,154.0,4.9,17.4,974.0,928.49,715.58
2018,5,19,12,45,865.5,153.0,4.9,17.35,965.5,950.03,730.94
2018,5,19,13,0,865.0,152.0,4.9,17.3,957.0,968.21,744.03
2018,5,19,13,15,860.5,151.0,4.9,17.25,939.5,979.06,752.13
2018,5,19,13,30,856.0,150.0,4.9,17.2,922.0,986.25,757.83
2018,5,19,13,45,849.5,148.5,4.95,17.15,897.5,1001.45,769.69
2018,5,19,14,0,843.0,147.0,5.0,17.1,873.0,998.72,769.13
2018,5,19,14,15,832.5,146.0,5.0,16.95,842.0,988.88,763.73
2018,5,19,14,30,822.0,145.0,5.0,16.8,811.0,975.42,755.94
2018,5,19,14,45,808.0,144.0,5.0,16.7,773.5,955.11,743.26
2018,5,19,15,0,794.0,143.0,5.0,16.6,736.0,931.55,728.32
2018,5,19,15,15,778.5,140.0,5.0,16.6,694.5,901.45,708.41
2018,5,19,15,30,763.0,137.0,5.0,16.6,653.0,874.4,690.67
2018,5,19,15,45,737.0,136.5,5.0,16.25,606.5,832.6,662.92
2018,5,19,16,0,711.0,136.0,5.0,15.9,560.0,789.11,633.58
2018,5,19,16,15,679.0,131.5,5.0,15.55,509.0,734.86,595.65
2018,5,19,16,30,647.0,127.0,5.0,15.2,458.0,680.1,556.5
2018,5,19,16,45,607.0,123.5,4.95,14.9,408.0,620.26,511.15
2018,5,19,17,0,567.0,120.0,4.9,14.6,358.0,561.19,465.29
2018,5,19,17,15,518.5,113.5,4.85,14.25,309.0,489.5,408.28
2018,5,19,17,30,470.0,107.0,4.8,13.9,260.0,427.55,357.4
2018,5,19,17,45,404.5,96.5,4.8,13.5,212.0,355.01,296.38
2018,5,19,18,0,339.0,86.0,4.8,13.1,164.0,288.27,238.6
2018,5,19,18,15,218.5,67.0,4.7,12.9,112.5,184.09,148.83
2018,5,19,18,30,98.0,48.0,4.6,12.7,61.0,95.35,72.51
2018,5,19,18,45,54.0,31.0,4.5,12.45,37.5,56.95,34.95
2018,5,19,19,0,10.0,14.0,4.4,12.2,14.0,14.78,0.0
2018,5,19,19,15,5.0,7.0,4.35,12.15,7.0,5.97,0.0
2018,5,19,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,11.85,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,11.9,6.0,5.12,0.0
2018,5,20,5,15,12.0,16.5,4.1,12.0,17.5,13.6,0.0
2018,5,20,5,30,17.0,27.0,4.1,12.1,29.0,22.16,12.42
2018,5,20,5,45,83.0,47.0,4.15,12.2,62.5,36.94,26.74
2018,5,20,6,0,149.0,67.0,4.2,12.3,96.0,50.54,39.41
2018,5,20,6,15,133.0,83.5,4.2,12.45,115.0,63.7,51.53
2018,5,20,6,30,117.0,100.0,4.2,12.6,134.0,75.28,62.0
2018,5,20,6,45,141.0,125.0,4.2,12.75,173.5,92.09,76.92
2018,5,20,7,0,165.0,150.0,4.2,12.9,213.0,108.39,91.14
2018,5,20,7,15,245.0,163.5,4.15,13.0,272.5,113.18,95.04
2018,5,20,7,30,325.0,177.0,4.1,13.1,332.0,121.78,102.21
2018,5,20,7,45,315.5,202.5,4.05,13.2,366.5,135.74,113.96
2018,5,20,8,0,306.0,228.0,4.0,13.3,401.0,148.92,124.91
2018,5,20,8,15,340.0,241.5,4.0,13.45,449.0,179.79,133.74
2018,5,20,8,30,374.0,255.0,4.0,13.6,497.0,219.87,160.01
2018,5,20,8,45,374.5,274.0,3.95,13.7,530.5,261.19,192.89
2018,5,20,9,0,375.0,293.0,3.9,13.8,564.0,302.79,227.82
2018,5,20,9,15,465.0,272.5,3.9,14.0,626.5,341.48,258.54
2018,5,20,9,30,555.0,252.0,3.9,14.2,689.0,394.56,301.85
2018,5,20,9,45,654.5,215.5,3.9,14.4,752.0,447.48,345.62
2018,5,20,10,0,754.0,179.0,3.9,14.6,815.0,511.61,398.18
2018,5,20,10,15,676.0,235.0,3.9,14.9,818.5,556.42,434.7
2018,5,20,10,30,598.0,291.0,3.9,15.2,822.0,593.81,463.78
2018,5,20,10,45,631.0,274.0,3.95,15.45,845.5,637.86,498.4
2018,5,20,11,0,664.0,257.0,4.0,15.7,869.0,682.82,533.11
2018,5,20,11,15,580.0,303.0,4.05,16.0,843.0,693.64,539.96
2018,5,20,11,30,496.0,349.0,4.1,16.3,817.0,700.03,543.05
2018,5,20,11,45,473.5,372.0,4.15,16.55,820.5,727.49,562.43
2018,5,20,12,0,451.0,395.0,4.2,16.8,824.0,752.18,579.38
2018,5,20,12,15,471.5,388.0,4.25,16.9,836.0,785.82,604.2
2018,5,20,12,30,492.0,381.0,4.3,17.0,848.0,818.26,628.01
2018,5,20,12,45,461.0,386.0,4.4,17.1,820.0,812.5,623.91
2018,5,20,13,0,430.0,391.0,4.5,17.2,792.0,803.22,617.49
2018,5,20,13,15,416.5,387.0,4.55,17.05,769.5,799.17,615.62
2018,5,20,13,30,403.0,383.0,4.6,16.9,747.0,792.38,611.8
2018,5,20,13,45,436.5,359.0,4.65,16.7,743.5,809.91,627.03
2018,5,20,14,0,470.0,335.0,4.7,16.5,740.0,824.75,640.32
2018,5,20,14,15,419.0,340.0,4.75,16.2,691.5,782.63,610.48
2018,5,20,14,30,368.0,345.0,4.8,15.9,643.0,722.27,567.46
2018,5,20,14,45,402.0,314.5,4.85,15.55,627.0,740.13,583.93
2018,5,20,15,0,436.0,284.0,4.9,15.2,611.0,738.17,585.83
2018,5,20,15,15,402.5,276.0,4.9,15.2,564.5,692.64,552.41
2018,5,20,15,30,369.0,268.0,4.9,15.2,518.0,628.68,505.21
2018,5,20,15,45,298.0,262.5,4.85,14.6,455.5,552.69,447.59
2018,5,20,16,0,227.0,257.0,4.8,14.0,393.0,461.95,377.31
2018,5,20,16,15,178.0,236.5,4.75,13.85,337.5,394.2,323.69
2018,5,20,16,30,129.0,216.0,4.7,13.7,282.0,329.01,271.04
2018,5,20,16,45,211.0,178.0,4.7,13.55,273.0,359.88,299.34
2018,5,20,17,0,293.0,140.0,4.7,13.4,264.0,367.0,307.73
2018,5,20,17,15,377.5,120.5,4.6,13.3,258.0,403.63,338.68
2018,5,20,17,30,462.0,101.0,4.5,13.2,252.0,415.37,348.28
2018,5,20,17,45,405.5,92.0,4.45,13.1,208.0,350.08,292.52
2018,5,20,18,0,349.0,83.0,4.4,13.0,164.0,289.67,239.7
2018,5,20,18,15,268.5,69.5,4.3,12.85,122.5,218.67,177.24
2018,5,20,18,30,188.0,56.0,4.2,12.7,81.0,149.53,116.14
2018,5,20,18,45,113.5,37.0,4.1,12.55,50.5,93.04,61.31
2018,5,20,19,0,39.0,18.0,4.0,12.4,20.0,26.4,0.0
2018,5,20,19,15,19.5,9.0,3.85,12.3,10.0,12.11,0.0
2018,5,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.55,11.5,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.5,11.6,8.0,6.83,0.0
2018,5,21,5,15,85.5,24.0,1.5,11.85,31.5,18.64,0.0
2018,5,21,5,30,152.0,40.0,1.5,12.1,55.0,30.77,19.67
2018,5,21,5,45,242.5,54.0,1.45,12.35,94.0,41.0,30.35
2018,5,21,6,0,333.0,68.0,1.4,12.6,133.0,51.19,39.99
2018,5,21,6,15,399.5,79.0,1.3,12.9,179.0,58.88,47.17
2018,5,21,6,30,466.0,90.0,1.2,13.2,225.0,66.42,53.97
2018,5,21,6,45,514.0,97.5,1.1,13.5,273.5,73.13,59.84
2018,5,21,7,0,562.0,105.0,1.0,13.8,322.0,76.97,63.04
2018,5,21,7,15,599.5,111.0,1.0,14.2,372.0,79.45,64.92
2018,5,21,7,30,637.0,117.0,1.0,14.6,422.0,81.84,66.68
2018,5,21,7,45,666.0,121.5,1.0,15.0,471.0,82.96,67.32
2018,5,21,8,0,695.0,126.0,1.0,15.4,520.0,84.01,67.89
2018,5,21,8,15,716.5,130.0,1.05,15.9,566.0,126.45,77.2
2018,5,21,8,30,738.0,134.0,1.1,16.4,612.0,180.62,110.42
2018,5,21,8,45,756.5,136.0,1.15,16.9,655.0,241.36,157.51
2018,5,21,9,0,775.0,138.0,1.2,17.4,698.0,296.87,204.01
2018,5,21,9,15,791.5,138.5,1.3,17.8,737.0,352.17,251.6
2018,5,21,9,30,808.0,139.0,1.4,18.2,776.0,408.46,299.6
2018,5,21,9,45,824.5,137.5,1.5,18.6,811.0,463.92,345.98
2018,5,21,10,0,841.0,136.0,1.6,19.0,846.0,520.23,391.7
2018,5,21,10,15,848.5,137.0,1.75,19.25,872.5,572.05,433.37
2018,5,21,10,30,856.0,138.0,1.9,19.5,899.0,622.75,473.11
2018,5,21,10,45,861.0,139.0,2.0,19.8,919.0,670.53,509.38
2018,5,21,11,0,866.0,140.0,2.1,20.1,939.0,716.55,543.51
2018,5,21,11,15,868.5,140.5,2.25,20.25,951.5,758.41,574.66
2018,5,21,11,30,871.0,141.0,2.4,20.4,964.0,797.96,603.1
2018,5,21,11,45,872.0,141.0,2.5,20.55,968.5,833.43,627.29
2018,5,21,12,0,873.0,141.0,2.6,20.7,973.0,866.19,649.59
2018,5,21,12,15,871.0,142.0,2.75,20.7,970.5,894.34,669.51
2018,5,21,12,30,869.0,143.0,2.9,20.7,968.0,919.36,687.4
2018,5,21,12,45,862.5,144.5,3.05,20.7,956.5,937.44,700.7
2018,5,21,13,0,856.0,146.0,3.2,20.7,945.0,952.01,711.79
2018,5,21,13,15,852.0,144.5,3.3,20.6,927.5,962.65,720.29
2018,5,21,13,30,848.0,143.0,3.4,20.5,910.0,969.67,726.5
2018,5,21,13,45,843.5,140.5,3.55,20.35,886.5,971.6,729.92
2018,5,21,14,0,839.0,138.0,3.7,20.2,863.0,969.86,730.99
2018,5,21,14,15,830.5,136.0,3.8,19.9,832.5,974.12,736.37
2018,5,21,14,30,822.0,134.0,3.9,19.6,802.0,961.54,730.32
2018,5,21,14,45,812.5,130.5,4.0,19.35,766.0,942.9,720.11
2018,5,21,15,0,803.0,127.0,4.1,19.1,730.0,920.92,707.58
2018,5,21,15,15,789.0,124.0,4.1,19.1,689.0,892.13,689.04
2018,5,21,15,30,775.0,121.0,4.1,19.1,648.0,860.54,668.48
2018,5,21,15,45,757.5,118.0,4.2,18.4,603.5,823.27,645.87
2018,5,21,16,0,740.0,115.0,4.3,17.7,559.0,783.84,621.27
2018,5,21,16,15,717.0,110.5,4.3,17.25,511.0,740.67,592.5
2018,5,21,16,30,694.0,106.0,4.3,16.8,463.0,692.04,559.06
2018,5,21,16,45,662.5,100.5,4.3,16.4,413.0,635.09,518.34
2018,5,21,17,0,631.0,95.0,4.3,16.0,363.0,578.38,475.57
2018,5,21,17,15,589.0,89.5,4.25,15.55,313.5,515.36,426.29
2018,5,21,17,30,547.0,84.0,4.2,15.1,264.0,454.3,377.01
2018,5,21,17,45,488.0,77.0,4.2,14.65,217.0,384.4,318.91
2018,5,21,18,0,429.0,70.0,4.2,14.2,170.0,315.14,259.59
2018,5,21,18,15,346.0,59.5,4.15,13.9,127.5,242.08,195.59
2018,5,21,18,30,263.0,49.0,4.1,13.6,85.0,177.93,138.26
2018,5,21,18,45,168.5,34.5,4.05,13.3,54.0,114.78,77.44
2018,5,21,19,0,74.0,20.0,4.0,13.0,23.0,47.26,0.0
2018,5,21,19,15,37.0,10.0,3.95,12.85,11.5,16.94,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,12.0,9.0,7.68,0.0
2018,5,22,5,15,110.0,24.0,2.9,12.15,33.5,18.62,0.0
2018,5,22,5,30,191.0,39.0,2.9,12.3,58.0,29.98,19.13
2018,5,22,5,45,208.0,41.5,2.9,12.45,73.0,31.57,22.09
2018,5,22,6,0,225.0,44.0,2.9,12.6,88.0,33.13,23.95
2018,5,22,6,15,112.5,42.0,2.9,12.75,64.0,32.82,23.89
2018,5,22,6,30,0.0,40.0,2.9,12.9,40.0,33.04,24.16
2018,5,22,6,45,0.0,54.0,2.9,13.1,54.0,44.69,34.59
2018,5,22,7,0,0.0,68.0,2.9,13.3,68.0,56.37,44.9
2018,5,22,7,15,0.0,82.5,2.85,13.45,82.5,68.26,55.28
2018,5,22,7,30,0.0,97.0,2.8,13.6,97.0,79.68,65.11
2018,5,22,7,45,0.0,111.0,2.8,13.8,111.0,90.61,74.39
2018,5,22,8,0,0.0,125.0,2.8,14.0,125.0,101.45,83.49
2018,5,22,8,15,1.0,142.5,2.8,14.25,143.0,115.21,90.78
2018,5,22,8,30,2.0,160.0,2.8,14.5,161.0,129.31,101.93
2018,5,22,8,45,3.5,171.5,2.85,14.75,174.0,139.27,109.61
2018,5,22,9,0,5.0,183.0,2.9,15.0,187.0,149.49,117.5
2018,5,22,9,15,8.0,205.0,2.95,15.2,211.5,168.5,132.44
2018,5,22,9,30,11.0,227.0,3.0,15.4,236.0,188.09,147.76
2018,5,22,9,45,14.5,253.0,3.05,15.65,265.0,211.57,166.07
2018,5,22,10,0,18.0,279.0,3.1,15.9,294.0,235.75,184.81
2018,5,22,10,15,21.5,302.0,3.15,16.1,320.5,258.26,202.16
2018,5,22,10,30,25.0,325.0,3.2,16.3,347.0,280.92,219.54
2018,5,22,10,45,29.0,342.0,3.25,16.5,368.0,301.64,235.34
2018,5,22,11,0,33.0,359.0,3.3,16.7,389.0,323.1,251.65
2018,5,22,11,15,34.0,367.5,3.35,16.8,399.0,335.96,261.36
2018,5,22,11,30,35.0,376.0,3.4,16.9,409.0,348.99,271.2
2018,5,22,11,45,38.0,382.5,3.4,17.05,418.5,362.01,281.01
2018,5,22,12,0,41.0,389.0,3.4,17.2,428.0,375.21,290.94
2018,5,22,12,15,46.0,397.5,3.4,17.2,441.0,392.07,303.87
2018,5,22,12,30,51.0,406.0,3.4,17.2,454.0,409.15,316.95
2018,5,22,12,45,71.0,416.0,3.45,17.2,482.5,441.59,342.17
2018,5,22,13,0,91.0,426.0,3.5,17.2,511.0,474.79,367.8
2018,5,22,13,15,202.5,399.5,3.5,17.15,584.0,576.64,447.22
2018,5,22,13,30,314.0,373.0,3.5,17.1,657.0,680.7,526.25
2018,5,22,13,45,516.0,285.5,3.5,17.05,738.0,813.77,627.29
2018,5,22,14,0,718.0,198.0,3.5,17.0,819.0,933.67,714.9
2018,5,22,14,15,777.0,163.0,3.5,16.9,813.5,948.94,725.7
2018,5,22,14,30,836.0,128.0,3.5,16.8,808.0,955.26,731.33
2018,5,22,14,45,826.5,125.5,3.55,16.7,772.5,949.86,729.41
2018,5,22,15,0,817.0,123.0,3.6,16.6,737.0,928.8,716.79
2018,5,22,15,15,803.0,120.5,3.6,16.6,696.0,900.36,698.52
2018,5,22,15,30,789.0,118.0,3.6,16.6,655.0,869.08,678.21
2018,5,22,15,45,772.5,114.0,3.6,16.25,610.0,831.31,653.98
2018,5,22,16,0,756.0,110.0,3.6,15.9,565.0,791.3,627.83
2018,5,22,16,15,734.5,106.0,3.6,15.6,517.5,745.2,596.67
2018,5,22,16,30,713.0,102.0,3.6,15.3,470.0,701.62,566.86
2018,5,22,16,45,684.0,97.0,3.6,15.05,420.5,646.48,527.49
2018,5,22,17,0,655.0,92.0,3.6,14.8,371.0,591.33,486.08
2018,5,22,17,15,615.0,86.5,3.6,14.45,321.5,528.7,437.36
2018,5,22,17,30,575.0,81.0,3.6,14.1,272.0,467.81,388.4
2018,5,22,17,45,519.5,74.0,3.6,13.75,224.0,398.69,330.98
2018,5,22,18,0,464.0,67.0,3.6,13.4,176.0,333.7,275.07
2018,5,22,18,15,349.0,58.0,3.5,13.15,129.0,241.33,195.31
2018,5,22,18,30,234.0,49.0,3.4,12.9,82.0,166.01,129.28
2018,5,22,18,45,131.5,32.5,3.35,12.65,49.5,91.0,61.44
2018,5,22,19,0,29.0,16.0,3.3,12.4,17.0,25.7,0.0
2018,5,22,19,15,14.5,8.0,3.25,12.3,8.5,10.12,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
