Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.2,2.0,1.71,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.35,7.0,5.75,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.5,12.0,9.86,2.55
2018,5,23,5,45,0.0,19.5,2.55,12.6,19.5,16.05,8.49
2018,5,23,6,0,0.0,27.0,2.6,12.7,27.0,22.26,14.26
2018,5,23,6,15,0.0,38.0,2.6,12.85,38.0,31.38,22.6
2018,5,23,6,30,0.0,49.0,2.6,13.0,49.0,40.52,30.88
2018,5,23,6,45,2.5,79.0,2.65,13.15,80.0,64.64,52.41
2018,5,23,7,0,5.0,109.0,2.7,13.3,111.0,87.23,72.28
2018,5,23,7,15,21.5,138.0,2.75,13.5,148.0,108.71,90.86
2018,5,23,7,30,38.0,167.0,2.8,13.7,185.0,123.99,103.79
2018,5,23,7,45,35.0,176.5,2.85,13.9,194.5,130.79,109.23
2018,5,23,8,0,32.0,186.0,2.9,14.1,204.0,137.38,114.45
2018,5,23,8,15,21.0,190.0,2.95,14.4,202.5,150.61,119.15
2018,5,23,8,30,10.0,194.0,3.0,14.7,201.0,155.18,122.59
2018,5,23,8,45,20.5,226.0,3.1,15.0,240.5,182.59,143.87
2018,5,23,9,0,31.0,258.0,3.2,15.3,280.0,204.73,160.82
2018,5,23,9,15,69.5,298.5,3.25,15.6,352.0,250.14,195.55
2018,5,23,9,30,108.0,339.0,3.3,15.9,424.0,296.54,231.18
2018,5,23,9,45,154.0,351.0,3.4,16.2,478.0,336.73,262.17
2018,5,23,10,0,200.0,363.0,3.5,16.5,532.0,382.05,297.34
2018,5,23,10,15,203.0,389.5,3.5,16.6,566.0,419.91,326.69
2018,5,23,10,30,206.0,416.0,3.5,16.7,600.0,458.45,356.13
2018,5,23,10,45,180.0,431.0,3.55,16.85,594.0,470.24,364.83
2018,5,23,11,0,154.0,446.0,3.6,17.0,588.0,479.51,371.44
2018,5,23,11,15,141.0,453.5,3.6,17.05,585.0,489.79,378.92
2018,5,23,11,30,128.0,461.0,3.6,17.1,582.0,498.7,385.26
2018,5,23,11,45,133.0,456.5,3.6,17.15,583.0,510.47,394.2
2018,5,23,12,0,138.0,452.0,3.6,17.2,584.0,521.74,402.77
2018,5,23,12,15,126.5,443.5,3.6,17.2,564.0,514.5,397.3
2018,5,23,12,30,115.0,435.0,3.6,17.2,544.0,505.53,390.62
2018,5,23,12,45,103.0,431.0,3.6,17.2,528.0,498.73,385.49
2018,5,23,13,0,91.0,427.0,3.6,17.2,512.0,475.38,368.12
2018,5,23,13,15,89.5,415.0,3.6,17.15,497.5,467.25,362.55
2018,5,23,13,30,88.0,403.0,3.6,17.1,483.0,458.33,356.34
2018,5,23,13,45,123.0,379.0,3.6,17.05,487.5,489.99,381.9
2018,5,23,14,0,158.0,355.0,3.6,17.0,492.0,503.6,393.93
2018,5,23,14,15,183.5,333.0,3.65,16.9,486.5,508.76,399.62
2018,5,23,14,30,209.0,311.0,3.7,16.8,481.0,530.81,417.84
2018,5,23,14,45,184.5,324.0,3.7,16.7,469.5,502.97,396.86
2018,5,23,15,0,160.0,337.0,3.7,16.6,458.0,493.75,389.86
2018,5,23,15,15,391.5,250.5,3.7,16.6,523.5,654.15,518.07
2018,5,23,15,30,623.0,164.0,3.7,16.6,589.0,773.74,611.64
2018,5,23,15,45,683.5,139.5,3.75,16.15,576.5,785.4,622.2
2018,5,23,16,0,744.0,115.0,3.8,15.7,564.0,785.81,625.44
2018,5,23,16,15,724.5,109.0,3.8,15.35,516.0,743.66,596.87
2018,5,23,16,30,705.0,103.0,3.8,15.0,468.0,695.88,563.84
2018,5,23,16,45,711.0,91.0,3.8,14.7,427.0,658.94,538.35
2018,5,23,17,0,717.0,79.0,3.8,14.4,386.0,616.41,507.66
2018,5,23,17,15,679.0,74.5,3.75,14.05,335.0,556.36,460.75
2018,5,23,17,30,641.0,70.0,3.7,13.7,284.0,495.21,411.51
2018,5,23,17,45,587.0,64.5,3.6,13.35,235.0,425.76,353.66
2018,5,23,18,0,533.0,59.0,3.5,13.0,186.0,360.25,297.1
2018,5,23,18,15,452.5,51.5,3.4,12.7,141.5,284.81,230.81
2018,5,23,18,30,372.0,44.0,3.3,12.4,97.0,217.08,169.74
2018,5,23,18,45,254.0,32.5,3.2,12.1,62.5,140.63,98.0
2018,5,23,19,0,136.0,21.0,3.1,11.8,28.0,70.36,0.0
2018,5,23,19,15,68.0,10.5,3.1,11.7,14.0,24.39,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.85,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,11.0,2.0,1.71,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.25,6.5,5.33,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,9.04,1.93
2018,5,24,5,45,0.0,17.5,2.15,11.75,17.5,14.4,7.08
2018,5,24,6,0,0.0,24.0,2.2,12.0,24.0,19.77,12.1
2018,5,24,6,15,0.0,31.0,2.15,12.25,31.0,25.57,17.44
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,31.37,22.72
2018,5,24,6,45,0.0,52.0,2.1,12.7,52.0,43.02,33.16
2018,5,24,7,0,0.0,66.0,2.1,12.9,66.0,54.7,43.49
2018,5,24,7,15,0.0,81.0,2.1,13.2,81.0,67.13,54.33
2018,5,24,7,30,0.0,96.0,2.1,13.5,96.0,78.95,64.47
2018,5,24,7,45,0.0,99.5,2.1,13.8,99.5,81.96,66.8
2018,5,24,8,0,0.0,103.0,2.1,14.1,103.0,84.92,69.06
2018,5,24,8,15,2.5,136.0,2.15,14.45,137.5,110.5,86.74
2018,5,24,8,30,5.0,169.0,2.2,14.8,172.0,136.36,107.37
2018,5,24,8,45,7.5,192.0,2.2,15.15,197.0,155.33,122.16
2018,5,24,9,0,10.0,215.0,2.2,15.5,222.0,174.83,137.3
2018,5,24,9,15,11.0,227.0,2.25,15.8,235.0,186.14,145.9
2018,5,24,9,30,12.0,239.0,2.3,16.1,248.0,197.63,154.65
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,214.77,167.81
2018,5,24,10,0,16.0,276.0,2.4,16.7,290.0,232.34,181.22
2018,5,24,10,15,20.5,301.0,2.45,16.95,319.0,256.81,199.96
2018,5,24,10,30,25.0,326.0,2.5,17.2,348.0,281.42,218.68
2018,5,24,10,45,19.5,294.0,2.6,17.4,311.5,255.54,198.39
2018,5,24,11,0,14.0,262.0,2.7,17.6,275.0,227.6,176.53
2018,5,24,11,15,15.5,273.0,2.75,17.65,287.5,239.4,185.74
2018,5,24,11,30,17.0,284.0,2.8,17.7,300.0,251.41,195.01
2018,5,24,11,45,18.5,296.5,2.9,17.8,314.0,264.88,205.4
2018,5,24,12,0,20.0,309.0,3.0,17.9,328.0,278.55,215.92
2018,5,24,12,15,32.5,326.5,3.1,17.85,357.5,315.91,245.11
2018,5,24,12,30,45.0,344.0,3.2,17.8,387.0,346.41,268.89
2018,5,24,12,45,82.5,372.0,3.3,17.75,449.5,410.42,318.77
2018,5,24,13,0,120.0,400.0,3.4,17.7,512.0,491.59,380.63
2018,5,24,13,15,163.0,421.5,3.5,17.45,571.0,559.29,432.33
2018,5,24,13,30,206.0,443.0,3.6,17.2,630.0,627.93,484.28
2018,5,24,13,45,195.5,431.5,3.65,16.95,605.5,612.16,473.33
2018,5,24,14,0,185.0,420.0,3.7,16.7,581.0,595.02,461.79
2018,5,24,14,15,155.0,401.5,3.7,16.35,533.0,550.57,429.46
2018,5,24,14,30,125.0,383.0,3.7,16.0,485.0,505.15,396.06
2018,5,24,14,45,95.0,355.0,3.7,15.7,430.5,430.33,339.89
2018,5,24,15,0,65.0,327.0,3.7,15.4,376.0,374.3,297.05
2018,5,24,15,15,87.5,315.5,3.7,15.4,377.5,384.75,306.89
2018,5,24,15,30,110.0,304.0,3.7,15.4,379.0,412.09,329.5
2018,5,24,15,45,95.0,278.0,3.65,14.9,339.5,353.09,284.35
2018,5,24,16,0,80.0,252.0,3.6,14.4,300.0,312.37,253.06
2018,5,24,16,15,147.0,226.5,3.55,14.25,306.0,355.86,290.82
2018,5,24,16,30,214.0,201.0,3.5,14.1,312.0,393.0,322.89
2018,5,24,16,45,281.0,176.0,3.5,13.95,306.5,408.16,337.37
2018,5,24,17,0,348.0,151.0,3.5,13.8,301.0,416.74,346.23
2018,5,24,17,15,328.0,133.0,3.45,13.65,259.5,368.89,307.6
2018,5,24,17,30,308.0,115.0,3.4,13.5,218.0,321.87,268.88
2018,5,24,17,45,313.0,98.0,3.35,13.35,187.5,303.42,252.62
2018,5,24,18,0,318.0,81.0,3.3,13.2,157.0,270.35,223.21
2018,5,24,18,15,257.5,68.5,3.15,13.05,120.5,211.36,171.17
2018,5,24,18,30,197.0,56.0,3.0,12.9,84.0,151.12,117.81
2018,5,24,18,45,123.0,38.0,2.9,12.7,53.5,95.31,66.31
2018,5,24,19,0,49.0,20.0,2.8,12.5,23.0,40.12,0.0
2018,5,24,19,15,24.5,10.0,2.75,12.4,11.5,14.1,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,2.0,11.9,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,2.0,12.0,4.0,3.41,0.0
2018,5,25,5,15,0.0,13.0,2.1,12.15,13.0,10.71,0.0
2018,5,25,5,30,0.0,22.0,2.2,12.3,22.0,18.15,9.6
2018,5,25,5,45,1.0,36.5,2.25,12.5,36.5,30.12,20.9
2018,5,25,6,0,2.0,51.0,2.3,12.7,51.0,41.69,31.6
2018,5,25,6,15,4.0,67.5,2.35,12.85,68.5,54.64,43.43
2018,5,25,6,30,6.0,84.0,2.4,13.0,86.0,67.5,54.99
2018,5,25,6,45,49.0,115.5,2.4,13.2,134.5,88.36,73.43
2018,5,25,7,0,92.0,147.0,2.4,13.4,183.0,105.99,88.73
2018,5,25,7,15,86.5,165.5,2.35,13.7,203.0,122.37,102.65
2018,5,25,7,30,81.0,184.0,2.3,14.0,223.0,134.72,112.86
2018,5,25,7,45,51.0,192.0,2.3,14.25,217.5,140.33,117.19
2018,5,25,8,0,21.0,200.0,2.3,14.5,212.0,154.09,128.45
2018,5,25,8,15,39.5,231.0,2.3,14.8,256.0,170.02,134.01
2018,5,25,8,30,58.0,262.0,2.3,15.1,300.0,198.38,154.96
2018,5,25,8,45,110.5,298.0,2.3,15.35,376.0,232.07,178.93
2018,5,25,9,0,163.0,334.0,2.3,15.6,452.0,280.76,215.37
2018,5,25,9,15,162.5,350.5,2.3,15.8,473.5,307.8,237.03
2018,5,25,9,30,162.0,367.0,2.3,16.0,495.0,334.86,258.62
2018,5,25,9,45,169.0,381.5,2.3,16.2,520.0,363.77,281.26
2018,5,25,10,0,176.0,396.0,2.3,16.4,545.0,393.45,304.21
2018,5,25,10,15,167.5,407.5,2.35,16.55,553.0,413.37,319.65
2018,5,25,10,30,159.0,419.0,2.4,16.7,561.0,432.27,334.05
2018,5,25,10,45,123.5,423.0,2.4,16.8,535.0,427.22,329.96
2018,5,25,11,0,88.0,427.0,2.4,16.9,509.0,415.62,320.75
2018,5,25,11,15,129.5,431.5,2.45,17.0,553.5,462.51,356.63
2018,5,25,11,30,171.0,436.0,2.5,17.1,598.0,509.68,392.24
2018,5,25,11,45,171.0,445.0,2.55,17.2,608.0,530.11,407.07
2018,5,25,12,0,171.0,454.0,2.6,17.3,618.0,550.13,421.66
2018,5,25,12,15,118.5,444.0,2.6,17.35,557.5,507.08,388.91
2018,5,25,12,30,66.0,434.0,2.6,17.4,497.0,447.51,343.85
2018,5,25,12,45,100.0,444.5,2.65,17.45,539.0,493.96,379.75
2018,5,25,13,0,134.0,455.0,2.7,17.5,581.0,556.56,426.49
2018,5,25,13,15,158.5,450.5,2.75,17.45,596.5,582.56,446.37
2018,5,25,13,30,183.0,446.0,2.8,17.4,612.0,608.19,466.21
2018,5,25,13,45,292.0,394.0,2.8,17.35,651.0,684.83,525.29
2018,5,25,14,0,401.0,342.0,2.8,17.3,690.0,760.07,582.15
2018,5,25,14,15,596.5,244.0,2.8,17.2,741.5,860.81,658.95
2018,5,25,14,30,792.0,146.0,2.8,17.1,793.0,941.23,716.27
2018,5,25,14,45,806.5,131.5,2.75,17.0,765.5,934.36,711.89
2018,5,25,15,0,821.0,117.0,2.7,16.9,738.0,923.16,705.48
2018,5,25,15,15,807.5,115.0,2.7,16.9,697.5,895.81,688.19
2018,5,25,15,30,794.0,113.0,2.7,16.9,657.0,865.6,668.98
2018,5,25,15,45,780.0,108.5,2.65,16.6,613.0,829.52,645.88
2018,5,25,16,0,766.0,104.0,2.6,16.3,569.0,791.05,620.89
2018,5,25,16,15,669.0,118.5,2.6,16.1,500.5,707.92,562.96
2018,5,25,16,30,572.0,133.0,2.6,15.9,432.0,624.07,502.13
2018,5,25,16,45,541.5,126.0,2.55,15.7,386.0,570.88,463.03
2018,5,25,17,0,511.0,119.0,2.5,15.5,340.0,510.8,417.57
2018,5,25,17,15,434.5,114.0,2.45,15.3,285.0,431.96,355.37
2018,5,25,17,30,358.0,109.0,2.4,15.1,230.0,358.83,296.14
2018,5,25,17,45,306.0,96.0,2.4,14.85,187.5,296.97,244.98
2018,5,25,18,0,254.0,83.0,2.4,14.6,145.0,228.66,187.29
2018,5,25,18,15,204.5,66.5,2.35,14.35,109.0,174.74,140.36
2018,5,25,18,30,155.0,50.0,2.3,14.1,73.0,125.86,97.17
2018,5,25,18,45,120.5,34.5,2.25,13.85,48.5,88.79,61.61
2018,5,25,19,0,86.0,19.0,2.2,13.6,24.0,54.08,0.0
2018,5,25,19,15,43.0,9.5,2.15,13.4,12.0,17.87,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,4,45,4.0,4.5,2.5,12.25,4.5,0.0,0.0
2018,5,26,5,0,8.0,9.0,2.6,12.3,9.0,7.68,0.0
2018,5,26,5,15,82.5,24.0,2.65,12.5,32.5,18.78,0.2
2018,5,26,5,30,157.0,39.0,2.7,12.7,56.0,30.25,19.78
2018,5,26,5,45,220.5,50.5,2.75,12.9,87.5,38.23,27.97
2018,5,26,6,0,284.0,62.0,2.8,13.1,119.0,46.45,35.78
2018,5,26,6,15,185.0,85.5,2.75,13.4,127.0,63.6,51.3
2018,5,26,6,30,86.0,109.0,2.7,13.7,135.0,80.82,66.66
2018,5,26,6,45,50.0,112.0,2.65,14.0,127.5,86.19,71.27
2018,5,26,7,0,14.0,115.0,2.6,14.3,120.0,91.65,75.84
2018,5,26,7,15,7.0,109.5,2.5,14.6,112.0,88.54,72.79
2018,5,26,7,30,0.0,104.0,2.4,14.9,104.0,84.98,69.36
2018,5,26,7,45,0.0,106.0,2.3,15.2,106.0,86.9,70.71
2018,5,26,8,0,0.0,108.0,2.2,15.5,108.0,88.74,71.98
2018,5,26,8,15,0.0,108.5,2.1,15.8,108.5,89.46,69.03
2018,5,26,8,30,0.0,109.0,2.0,16.1,109.0,90.11,69.27
2018,5,26,8,45,0.0,121.0,1.9,16.45,121.0,99.76,76.86
2018,5,26,9,0,0.0,133.0,1.8,16.8,133.0,109.49,84.44
2018,5,26,9,15,3.0,161.5,1.7,17.1,164.0,133.22,103.16
2018,5,26,9,30,6.0,190.0,1.6,17.4,195.0,157.43,122.04
2018,5,26,9,45,8.5,213.0,1.55,17.65,220.0,177.66,137.64
2018,5,26,10,0,11.0,236.0,1.5,17.9,245.0,198.4,153.52
2018,5,26,10,15,13.5,262.0,1.5,18.15,273.5,222.04,171.54
2018,5,26,10,30,16.0,288.0,1.5,18.4,302.0,246.24,189.83
2018,5,26,10,45,16.0,292.5,1.5,18.65,307.0,251.98,193.84
2018,5,26,11,0,16.0,297.0,1.5,18.9,312.0,257.69,197.9
2018,5,26,11,15,19.0,314.5,1.6,19.05,332.5,276.34,212.06
2018,5,26,11,30,22.0,332.0,1.7,19.2,353.0,295.45,226.47
2018,5,26,11,45,36.5,373.0,1.8,19.35,408.0,351.65,268.9
2018,5,26,12,0,51.0,414.0,1.9,19.5,463.0,404.77,308.34
2018,5,26,12,15,95.0,437.0,2.0,19.55,528.0,469.15,356.7
2018,5,26,12,30,139.0,460.0,2.1,19.6,593.0,548.5,415.03
2018,5,26,12,45,405.0,349.5,2.25,19.7,731.0,722.75,546.13
2018,5,26,13,0,671.0,239.0,2.4,19.8,869.0,883.97,663.26
2018,5,26,13,15,774.5,184.0,2.55,19.8,898.5,935.11,698.45
2018,5,26,13,30,878.0,129.0,2.7,19.8,928.0,979.81,729.69
2018,5,26,13,45,871.0,129.5,2.85,19.8,905.0,982.29,732.95
2018,5,26,14,0,864.0,130.0,3.0,19.8,882.0,981.1,734.23
2018,5,26,14,15,855.0,129.0,3.15,19.65,851.5,972.85,731.28
2018,5,26,14,30,846.0,128.0,3.3,19.5,821.0,961.04,726.0
2018,5,26,14,45,833.5,127.0,3.45,19.4,784.5,954.38,724.14
2018,5,26,15,0,821.0,126.0,3.6,19.3,748.0,932.24,711.61
2018,5,26,15,15,807.0,123.5,3.6,19.3,707.0,903.96,693.65
2018,5,26,15,30,793.0,121.0,3.6,19.3,666.0,872.81,673.65
2018,5,26,15,45,773.0,119.0,3.75,18.9,620.5,834.29,650.06
2018,5,26,16,0,753.0,117.0,3.9,18.5,575.0,793.68,624.5
2018,5,26,16,15,728.0,113.5,3.95,18.2,526.5,749.92,595.46
2018,5,26,16,30,703.0,110.0,4.0,17.9,478.0,700.78,561.86
2018,5,26,16,45,671.5,106.0,4.0,17.6,428.5,645.5,522.42
2018,5,26,17,0,640.0,102.0,4.0,17.3,379.0,590.36,481.11
2018,5,26,17,15,598.0,96.0,4.0,16.85,329.0,526.58,432.02
2018,5,26,17,30,556.0,90.0,4.0,16.4,279.0,464.7,382.81
2018,5,26,17,45,498.5,82.0,4.0,16.0,230.5,394.31,324.96
2018,5,26,18,0,441.0,74.0,4.0,15.6,182.0,324.53,265.88
2018,5,26,18,15,360.5,64.0,3.85,15.2,139.0,252.67,203.54
2018,5,26,18,30,280.0,54.0,3.7,14.8,96.0,189.26,147.45
2018,5,26,18,45,183.0,38.5,3.6,14.4,62.0,122.94,87.37
2018,5,26,19,0,86.0,23.0,3.5,14.0,28.0,54.84,0.0
2018,5,26,19,15,43.0,11.5,3.4,13.8,14.0,19.58,0.0
2018,5,26,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.3,11.9,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.3,12.1,13.0,10.24,0.0
2018,5,27,5,15,142.0,25.5,1.3,12.6,39.0,19.79,1.61
2018,5,27,5,30,236.0,39.0,1.3,13.1,65.0,30.06,19.7
2018,5,27,5,45,333.0,49.5,1.3,13.65,106.0,37.99,27.73
2018,5,27,6,0,430.0,60.0,1.3,14.2,147.0,47.78,36.82
2018,5,27,6,15,497.0,66.0,1.3,14.7,194.0,51.45,40.29
2018,5,27,6,30,564.0,72.0,1.3,15.2,241.0,55.16,43.6
2018,5,27,6,45,535.5,89.5,1.25,15.75,274.0,66.66,53.63
2018,5,27,7,0,507.0,107.0,1.2,16.3,307.0,76.43,61.93
2018,5,27,7,15,509.5,124.0,1.25,16.9,348.5,86.41,70.25
2018,5,27,7,30,512.0,141.0,1.3,17.5,390.0,95.84,77.96
2018,5,27,7,45,502.0,160.5,1.35,18.1,426.0,106.05,86.22
2018,5,27,8,0,492.0,180.0,1.4,18.7,462.0,115.59,93.8
2018,5,27,8,15,485.5,200.5,1.4,19.15,498.0,155.61,106.91
2018,5,27,8,30,479.0,221.0,1.4,19.6,534.0,203.26,137.95
2018,5,27,8,45,476.5,241.0,1.45,20.0,570.0,250.9,174.53
2018,5,27,9,0,474.0,261.0,1.5,20.4,606.0,298.45,213.2
2018,5,27,9,15,531.5,247.0,1.55,20.8,653.5,341.38,247.22
2018,5,27,9,30,589.0,233.0,1.6,21.2,701.0,388.65,285.16
2018,5,27,9,45,666.5,206.5,1.7,21.6,756.5,441.07,326.88
2018,5,27,10,0,744.0,180.0,1.8,22.0,812.0,502.2,374.76
2018,5,27,10,15,721.0,202.5,1.85,22.3,831.0,549.8,411.91
2018,5,27,10,30,698.0,225.0,1.9,22.6,850.0,596.02,446.73
2018,5,27,10,45,804.0,167.0,1.95,22.9,902.0,654.95,491.18
2018,5,27,11,0,910.0,109.0,2.0,23.2,954.0,716.04,536.61
2018,5,27,11,15,912.0,109.5,2.1,23.35,966.0,758.78,567.61
2018,5,27,11,30,914.0,110.0,2.2,23.5,978.0,799.04,595.09
2018,5,27,11,45,914.5,110.5,2.3,23.7,983.0,835.47,619.45
2018,5,27,12,0,915.0,111.0,2.4,23.9,988.0,869.05,641.81
2018,5,27,12,15,914.5,110.5,2.5,23.95,985.5,897.87,661.37
2018,5,27,12,30,914.0,110.0,2.6,24.0,983.0,923.46,678.84
2018,5,27,12,45,911.5,110.0,2.7,24.1,973.5,944.33,693.15
2018,5,27,13,0,909.0,110.0,2.8,24.2,964.0,961.64,705.23
2018,5,27,13,15,905.5,109.5,2.85,24.2,947.5,973.89,713.97
2018,5,27,13,30,902.0,109.0,2.9,24.2,931.0,982.4,720.42
2018,5,27,13,45,897.0,108.0,2.9,24.15,907.5,985.2,723.01
2018,5,27,14,0,892.0,107.0,2.9,24.1,884.0,984.21,723.29
2018,5,27,14,15,885.5,105.0,2.9,24.0,854.0,976.99,719.78
2018,5,27,14,30,879.0,103.0,2.9,23.9,824.0,966.06,713.99
2018,5,27,14,45,870.5,101.0,2.9,23.85,788.5,949.63,704.52
2018,5,27,15,0,862.0,99.0,2.9,23.8,753.0,929.76,692.86
2018,5,27,15,15,849.5,97.5,2.9,23.8,712.5,903.47,676.78
2018,5,27,15,30,837.0,96.0,2.9,23.8,672.0,874.24,658.7
2018,5,27,15,45,823.0,93.5,2.85,23.4,628.0,839.84,637.64
2018,5,27,16,0,809.0,91.0,2.8,23.0,584.0,811.43,620.58
2018,5,27,16,15,790.0,87.5,2.75,22.7,536.5,766.65,591.49
2018,5,27,16,30,771.0,84.0,2.7,22.4,489.0,720.25,560.88
2018,5,27,16,45,744.5,81.0,2.7,22.05,439.5,667.53,525.38
2018,5,27,17,0,718.0,78.0,2.7,21.7,390.0,614.38,488.44
2018,5,27,17,15,682.0,73.0,2.65,21.15,339.5,554.99,444.39
2018,5,27,17,30,646.0,68.0,2.6,20.6,289.0,494.61,398.02
2018,5,27,17,45,594.5,63.0,2.55,20.0,240.5,427.21,344.38
2018,5,27,18,0,543.0,58.0,2.5,19.4,192.0,363.48,291.61
2018,5,27,18,15,466.5,51.0,2.4,18.75,147.5,290.18,229.5
2018,5,27,18,30,390.0,44.0,2.3,18.1,103.0,224.17,171.9
2018,5,27,18,45,272.0,33.0,2.2,17.4,67.0,148.01,104.4
2018,5,27,19,0,154.0,22.0,2.1,16.7,31.0,77.72,5.43
2018,5,27,19,15,77.0,11.0,2.05,16.35,15.5,26.88,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.5,1.0,13.35,7.5,0.0,0.0
2018,5,28,5,0,89.0,13.0,1.0,13.5,15.0,11.1,0.0
2018,5,28,5,15,202.0,24.0,1.05,14.0,42.5,20.02,2.57
2018,5,28,5,30,315.0,35.0,1.1,14.5,70.0,28.78,18.57
2018,5,28,5,45,405.5,42.5,1.1,14.95,111.0,34.27,24.36
2018,5,28,6,0,496.0,50.0,1.1,15.4,152.0,39.77,29.61
2018,5,28,6,15,556.5,56.5,1.0,16.0,200.0,44.25,33.74
2018,5,28,6,30,617.0,63.0,0.9,16.6,248.0,48.67,37.64
2018,5,28,6,45,659.5,67.0,0.85,17.15,298.0,51.01,39.59
2018,5,28,7,0,702.0,71.0,0.8,17.7,348.0,58.1,45.61
2018,5,28,7,15,732.0,74.0,0.8,18.45,398.0,59.68,46.69
2018,5,28,7,30,762.0,77.0,0.8,19.2,448.0,61.24,47.72
2018,5,28,7,45,785.0,79.5,0.75,20.0,497.0,62.31,48.31
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,63.35,48.86
2018,5,28,8,15,825.0,84.5,0.75,21.4,592.5,116.2,64.75
2018,5,28,8,30,842.0,87.0,0.8,22.0,639.0,173.04,97.72
2018,5,28,8,45,855.5,88.5,0.85,22.6,681.5,230.1,140.83
2018,5,28,9,0,869.0,90.0,0.9,23.2,724.0,288.08,188.75
2018,5,28,9,15,877.0,93.5,0.95,23.7,762.0,346.51,238.22
2018,5,28,9,30,885.0,97.0,1.0,24.2,800.0,404.79,286.95
2018,5,28,9,45,889.5,100.5,1.05,24.75,832.0,461.19,332.97
2018,5,28,10,0,894.0,104.0,1.1,25.3,864.0,516.58,376.66
2018,5,28,10,15,900.0,105.0,1.2,25.7,890.5,569.59,417.7
2018,5,28,10,30,906.0,106.0,1.3,26.1,917.0,621.25,456.51
2018,5,28,10,45,910.5,106.5,1.35,26.5,937.0,669.99,491.81
2018,5,28,11,0,915.0,107.0,1.4,26.9,957.0,716.81,524.78
2018,5,28,11,15,917.5,107.5,1.5,27.15,969.5,760.07,555.31
2018,5,28,11,30,920.0,108.0,1.6,27.4,982.0,800.88,582.25
2018,5,28,11,45,921.5,107.5,1.7,27.6,987.5,837.43,606.09
2018,5,28,12,0,923.0,107.0,1.8,27.8,993.0,871.13,628.03
2018,5,28,12,15,922.0,107.5,1.95,27.85,991.0,900.58,648.09
2018,5,28,12,30,921.0,108.0,2.1,27.9,989.0,926.79,666.11
2018,5,28,12,45,919.0,108.0,2.2,27.95,979.5,948.24,680.67
2018,5,28,13,0,917.0,108.0,2.3,28.0,970.0,966.14,693.08
2018,5,28,13,15,913.0,107.5,2.4,27.95,953.0,978.02,702.04
2018,5,28,13,30,909.0,107.0,2.5,27.9,936.0,986.12,708.76
2018,5,28,13,45,903.5,106.5,2.6,27.85,912.5,988.98,712.28
2018,5,28,14,0,898.0,106.0,2.7,27.8,889.0,988.04,713.51
2018,5,28,14,15,890.5,105.0,2.75,27.65,859.0,980.91,710.71
2018,5,28,14,30,883.0,104.0,2.8,27.5,829.0,970.09,705.68
2018,5,28,14,45,873.5,102.5,2.8,27.35,793.5,953.27,696.41
2018,5,28,15,0,864.0,101.0,2.8,27.2,758.0,933.04,684.99
2018,5,28,15,15,852.0,99.0,2.8,27.2,717.0,906.7,669.15
2018,5,28,15,30,840.0,97.0,2.8,27.2,676.0,877.38,651.31
2018,5,28,15,45,824.5,94.5,2.8,26.75,631.5,841.67,630.17
2018,5,28,16,0,809.0,92.0,2.8,26.3,587.0,812.02,612.97
2018,5,28,16,15,789.5,88.5,2.8,25.85,539.0,766.9,584.68
2018,5,28,16,30,770.0,85.0,2.8,25.4,491.0,720.19,554.79
2018,5,28,16,45,744.5,81.5,2.75,25.0,441.5,667.72,519.72
2018,5,28,17,0,719.0,78.0,2.7,24.6,392.0,614.76,483.21
2018,5,28,17,15,683.0,74.0,2.65,23.9,342.0,556.58,440.81
2018,5,28,17,30,647.0,70.0,2.6,23.2,292.0,497.39,396.09
2018,5,28,17,45,597.5,64.5,2.5,22.55,243.5,430.49,343.42
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,367.05,291.47
2018,5,28,18,15,473.5,52.0,2.3,21.1,150.5,294.39,230.69
2018,5,28,18,30,399.0,45.0,2.2,20.3,106.0,228.74,174.05
2018,5,28,18,45,280.5,33.5,2.15,19.55,69.0,151.39,106.52
2018,5,28,19,0,162.0,22.0,2.1,18.8,32.0,80.25,12.48
2018,5,28,19,15,81.0,11.0,2.1,18.35,16.0,27.8,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,29,4,45,44.5,7.0,1.5,14.45,8.0,0.0,0.0
2018,5,29,5,0,89.0,14.0,1.6,14.6,16.0,11.95,0.0
2018,5,29,5,15,201.0,25.0,1.65,15.0,43.5,19.51,3.07
2018,5,29,5,30,313.0,36.0,1.7,15.4,71.0,29.63,19.24
2018,5,29,5,45,402.5,44.5,1.75,15.75,112.5,35.93,25.71
2018,5,29,6,0,492.0,53.0,1.8,16.1,154.0,42.19,31.63
2018,5,29,6,15,552.0,59.0,1.8,16.65,201.5,46.16,35.31
2018,5,29,6,30,612.0,65.0,1.8,17.2,249.0,50.13,38.81
2018,5,29,6,45,654.0,69.0,1.8,17.7,299.0,52.39,40.69
2018,5,29,7,0,696.0,73.0,1.8,18.2,349.0,59.56,46.78
2018,5,29,7,15,726.0,76.5,1.8,18.8,399.0,61.45,48.15
2018,5,29,7,30,756.0,80.0,1.8,19.4,449.0,63.3,49.46
2018,5,29,7,45,778.5,83.5,1.8,20.0,498.0,64.97,50.59
2018,5,29,8,0,801.0,87.0,1.8,20.6,547.0,66.55,51.64
2018,5,29,8,15,818.0,89.5,1.85,21.05,593.5,109.89,60.18
2018,5,29,8,30,835.0,92.0,1.9,21.5,640.0,175.04,100.23
2018,5,29,8,45,847.5,94.5,1.95,22.0,682.5,232.22,143.91
2018,5,29,9,0,860.0,97.0,2.0,22.5,725.0,290.22,192.5
2018,5,29,9,15,872.5,97.5,2.05,22.85,763.5,347.36,241.74
2018,5,29,9,30,885.0,98.0,2.1,23.2,802.0,404.8,290.85
2018,5,29,9,45,896.5,97.0,2.15,23.55,835.5,460.73,337.75
2018,5,29,10,0,908.0,96.0,2.2,23.9,869.0,516.3,382.99
2018,5,29,10,15,913.5,97.0,2.25,24.15,895.5,569.64,425.36
2018,5,29,10,30,919.0,98.0,2.3,24.4,922.0,621.55,465.36
2018,5,29,10,45,922.5,99.0,2.4,24.65,941.5,670.56,502.38
2018,5,29,11,0,926.0,100.0,2.5,24.9,961.0,717.53,537.02
2018,5,29,11,15,928.5,101.0,2.6,25.0,974.5,761.56,569.17
2018,5,29,11,30,931.0,102.0,2.7,25.1,988.0,803.12,597.45
2018,5,29,11,45,932.5,102.5,2.8,25.2,994.0,840.83,622.86
2018,5,29,12,0,934.0,103.0,2.9,25.3,1000.0,875.69,646.28
2018,5,29,12,15,932.0,104.0,3.0,25.2,997.5,904.99,666.49
2018,5,29,12,30,930.0,105.0,3.1,25.1,995.0,930.97,684.57
2018,5,29,12,45,925.5,107.0,3.25,25.05,985.5,952.17,699.8
2018,5,29,13,0,921.0,109.0,3.4,25.0,976.0,969.76,712.77
2018,5,29,13,15,918.5,109.0,3.55,24.75,960.5,983.64,723.98
2018,5,29,13,30,916.0,109.0,3.7,24.5,945.0,993.79,732.88
2018,5,29,13,45,911.0,108.5,3.85,24.3,922.0,997.25,737.36
2018,5,29,14,0,906.0,108.0,4.0,24.1,899.0,996.89,739.45
2018,5,29,14,15,900.0,107.0,4.1,23.8,870.0,991.27,738.13
2018,5,29,14,30,894.0,106.0,4.2,23.5,841.0,981.93,734.43
2018,5,29,14,45,885.0,104.5,4.3,23.2,805.5,965.56,726.04
2018,5,29,15,0,876.0,103.0,4.4,22.9,770.0,945.73,715.33
2018,5,29,15,15,864.0,101.0,4.4,22.9,729.0,919.27,698.71
2018,5,29,15,30,852.0,99.0,4.4,22.9,688.0,889.79,679.98
2018,5,29,15,45,838.0,97.0,4.45,22.15,644.0,855.74,660.14
2018,5,29,16,0,824.0,95.0,4.5,21.4,600.0,827.73,644.46
2018,5,29,16,15,804.5,92.0,4.5,20.9,552.0,782.77,615.24
2018,5,29,16,30,785.0,89.0,4.5,20.4,504.0,736.16,584.31
2018,5,29,16,45,758.0,86.0,4.5,19.95,454.0,682.59,547.38
2018,5,29,17,0,731.0,83.0,4.5,19.5,404.0,628.55,508.79
2018,5,29,17,15,693.5,79.0,4.5,18.9,353.0,569.28,463.88
2018,5,29,17,30,656.0,75.0,4.5,18.3,302.0,508.61,416.32
2018,5,29,17,45,601.0,69.5,4.55,17.75,251.5,438.09,359.07
2018,5,29,18,0,546.0,64.0,4.6,17.2,201.0,371.48,302.9
2018,5,29,18,15,469.0,56.5,4.55,16.6,155.5,297.01,238.61
2018,5,29,18,30,392.0,49.0,4.5,16.0,110.0,229.68,178.94
2018,5,29,18,45,281.0,38.5,4.45,15.45,74.5,155.84,112.61
2018,5,29,19,0,170.0,28.0,4.4,14.9,39.0,90.03,21.8
2018,5,29,19,15,92.0,16.0,4.35,14.6,21.5,34.59,0.0
2018,5,29,19,30,14.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,5,29,19,45,7.0,2.0,4.3,14.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,4.95,11.9,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.0,12.0,12.0,10.24,0.0
2018,5,30,5,15,58.5,26.0,5.05,12.15,31.5,20.51,4.3
2018,5,30,5,30,97.0,40.0,5.1,12.3,51.0,30.83,20.54
2018,5,30,5,45,133.0,56.5,5.15,12.45,79.5,42.96,32.24
2018,5,30,6,0,169.0,73.0,5.2,12.6,108.0,54.83,43.32
2018,5,30,6,15,203.0,90.5,5.25,12.75,144.0,67.05,54.53
2018,5,30,6,30,237.0,108.0,5.3,12.9,180.0,78.94,65.22
2018,5,30,6,45,211.5,130.5,5.3,13.1,203.5,93.01,77.63
2018,5,30,7,0,186.0,153.0,5.3,13.3,227.0,110.7,93.03
2018,5,30,7,15,275.5,164.5,5.35,13.45,290.5,114.06,95.64
2018,5,30,7,30,365.0,176.0,5.4,13.6,354.0,121.61,101.88
2018,5,30,7,45,391.5,189.5,5.4,13.8,399.0,122.0,101.79
2018,5,30,8,0,418.0,203.0,5.4,14.0,444.0,127.95,106.54
2018,5,30,8,15,429.5,218.0,5.4,14.15,483.5,161.59,116.4
2018,5,30,8,30,441.0,233.0,5.4,14.3,523.0,204.77,144.85
2018,5,30,8,45,493.5,232.0,5.4,14.45,576.5,246.98,176.23
2018,5,30,9,0,546.0,231.0,5.4,14.6,630.0,295.05,215.39
2018,5,30,9,15,563.0,225.5,5.4,14.9,656.0,333.74,249.63
2018,5,30,9,30,580.0,220.0,5.4,15.2,682.0,373.98,285.3
2018,5,30,9,45,446.5,294.5,5.4,15.55,659.0,410.58,318.91
2018,5,30,10,0,313.0,369.0,5.4,15.9,636.0,434.17,339.59
2018,5,30,10,15,341.0,376.5,5.4,16.2,675.5,478.28,374.6
2018,5,30,10,30,369.0,384.0,5.4,16.5,715.0,524.75,410.95
2018,5,30,10,45,347.0,400.0,5.4,16.85,716.5,548.41,428.99
2018,5,30,11,0,325.0,416.0,5.4,17.2,718.0,569.65,444.75
2018,5,30,11,15,350.0,416.0,5.45,17.35,745.5,609.37,475.3
2018,5,30,11,30,375.0,416.0,5.5,17.5,773.0,650.07,506.26
2018,5,30,11,45,408.0,412.5,5.55,17.65,803.0,699.48,543.49
2018,5,30,12,0,441.0,409.0,5.6,17.8,833.0,746.47,578.64
2018,5,30,12,15,455.5,402.5,5.65,17.75,839.5,775.15,600.46
2018,5,30,12,30,470.0,396.0,5.7,17.7,846.0,802.39,621.26
2018,5,30,12,45,610.0,309.0,5.75,17.7,887.0,868.69,674.01
2018,5,30,13,0,750.0,222.0,5.8,17.7,928.0,937.34,727.13
2018,5,30,13,15,813.0,180.5,5.8,17.6,934.0,964.19,746.63
2018,5,30,13,30,876.0,139.0,5.8,17.5,940.0,983.27,760.91
2018,5,30,13,45,872.5,137.0,5.85,17.4,917.5,987.01,764.79
2018,5,30,14,0,869.0,135.0,5.9,17.3,895.0,987.03,766.26
2018,5,30,14,15,862.0,133.5,5.9,17.15,865.5,980.45,763.01
2018,5,30,14,30,855.0,132.0,5.9,17.0,836.0,970.26,757.34
2018,5,30,14,45,845.5,130.5,5.9,16.85,801.0,966.26,756.23
2018,5,30,15,0,836.0,129.0,5.9,16.7,766.0,946.46,743.83
2018,5,30,15,15,822.5,126.0,5.9,16.7,724.5,918.07,724.87
2018,5,30,15,30,809.0,123.0,5.9,16.7,683.0,886.75,703.75
2018,5,30,15,45,789.5,121.5,5.95,16.2,638.0,849.05,679.36
2018,5,30,16,0,770.0,120.0,6.0,15.7,593.0,809.17,652.98
2018,5,30,16,15,743.5,118.5,6.0,15.4,545.0,766.32,623.25
2018,5,30,16,30,717.0,117.0,6.0,15.1,497.0,717.93,588.78
2018,5,30,16,45,679.5,114.0,6.0,14.8,445.5,658.91,544.78
2018,5,30,17,0,642.0,111.0,6.0,14.5,394.0,600.36,499.35
2018,5,30,17,15,594.5,106.5,5.9,14.15,343.0,534.46,446.64
2018,5,30,17,30,547.0,102.0,5.8,13.8,292.0,470.7,394.27
2018,5,30,17,45,452.0,95.5,5.75,13.45,235.5,377.42,316.1
2018,5,30,18,0,357.0,89.0,5.7,13.1,179.0,297.99,247.75
2018,5,30,18,15,248.5,72.0,5.55,12.8,128.0,200.4,163.5
2018,5,30,18,30,140.0,55.0,5.4,12.5,77.0,124.93,97.93
2018,5,30,18,45,94.0,40.0,5.3,12.25,52.5,85.63,61.9
2018,5,30,19,0,48.0,25.0,5.2,12.0,28.0,42.68,10.65
2018,5,30,19,15,24.5,14.0,5.15,11.95,15.5,17.53,0.0
2018,5,30,19,30,1.0,3.0,5.1,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.1,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.4,11.7,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.4,11.7,14.0,11.1,0.0
2018,5,31,5,15,97.5,30.0,4.4,11.9,40.0,23.12,6.23
2018,5,31,5,30,169.0,47.0,4.4,12.1,66.0,35.89,24.92
2018,5,31,5,45,261.5,60.0,4.45,12.25,106.5,45.36,34.4
2018,5,31,6,0,354.0,73.0,4.5,12.4,147.0,54.76,43.3
2018,5,31,6,15,422.0,82.0,4.5,12.7,193.5,60.99,49.13
2018,5,31,6,30,490.0,91.0,4.5,13.0,240.0,67.12,54.65
2018,5,31,6,45,542.0,97.0,4.5,13.25,289.5,72.38,59.25
2018,5,31,7,0,594.0,103.0,4.5,13.5,339.0,75.22,61.57
2018,5,31,7,15,632.0,107.5,4.5,13.8,389.5,76.75,62.66
2018,5,31,7,30,670.0,112.0,4.5,14.1,440.0,78.26,63.7
2018,5,31,7,45,702.5,114.5,4.45,14.45,490.0,78.3,63.43
2018,5,31,8,0,735.0,117.0,4.4,14.8,540.0,78.38,63.19
2018,5,31,8,15,757.5,119.0,4.35,15.1,587.0,125.44,76.7
2018,5,31,8,30,780.0,121.0,4.3,15.4,634.0,179.29,108.88
2018,5,31,8,45,800.0,121.5,4.25,15.75,678.0,234.05,151.59
2018,5,31,9,0,820.0,122.0,4.2,16.1,722.0,290.69,200.22
2018,5,31,9,15,775.0,148.0,4.25,16.3,739.0,347.78,252.61
2018,5,31,9,30,730.0,174.0,4.3,16.5,756.0,394.83,296.06
2018,5,31,9,45,576.0,245.5,4.3,16.75,716.5,428.42,328.39
2018,5,31,10,0,422.0,317.0,4.3,17.0,677.0,445.82,345.21
2018,5,31,10,15,365.5,345.5,4.35,17.15,664.0,467.7,363.57
2018,5,31,10,30,309.0,374.0,4.4,17.3,651.0,481.64,374.87
2018,5,31,10,45,362.0,369.0,4.45,17.45,700.5,533.04,414.91
2018,5,31,11,0,415.0,364.0,4.5,17.6,750.0,590.38,458.9
2018,5,31,11,15,586.5,286.0,4.55,17.7,840.0,674.64,524.87
2018,5,31,11,30,758.0,208.0,4.6,17.8,930.0,765.19,594.75
2018,5,31,11,45,764.0,205.5,4.65,17.85,937.0,800.46,620.92
2018,5,31,12,0,770.0,203.0,4.7,17.9,944.0,833.63,645.59
2018,5,31,12,15,622.0,281.5,4.7,17.9,879.0,811.37,626.34
2018,5,31,12,30,474.0,360.0,4.7,17.9,814.0,773.51,595.85
2018,5,31,12,45,527.5,326.5,4.65,17.9,827.5,809.31,623.53
2018,5,31,13,0,581.0,293.0,4.6,17.9,841.0,844.56,650.26
2018,5,31,13,15,727.5,216.5,4.6,17.9,890.5,925.79,711.09
2018,5,31,13,30,874.0,140.0,4.6,17.9,940.0,981.34,749.78
2018,5,31,13,45,870.0,137.5,4.55,17.85,916.5,984.16,751.75
2018,5,31,14,0,866.0,135.0,4.5,17.8,893.0,983.25,751.65
2018,5,31,14,15,858.5,133.0,4.5,17.75,863.0,975.75,747.58
2018,5,31,14,30,851.0,131.0,4.5,17.7,833.0,964.63,741.15
2018,5,31,14,45,841.5,129.0,4.5,17.6,797.5,960.07,739.59
2018,5,31,15,0,832.0,127.0,4.5,17.5,762.0,939.83,727.09
2018,5,31,15,15,818.5,124.5,4.5,17.5,721.0,912.1,709.15
2018,5,31,15,30,805.0,122.0,4.5,17.5,680.0,881.46,689.12
2018,5,31,15,45,787.5,119.0,4.5,17.15,635.0,844.07,665.01
2018,5,31,16,0,770.0,116.0,4.5,16.8,590.0,804.42,638.98
2018,5,31,16,15,749.0,112.0,4.5,16.6,542.5,762.87,610.82
2018,5,31,16,30,728.0,108.0,4.5,16.4,495.0,715.88,578.13
2018,5,31,16,45,699.5,103.0,4.45,16.15,445.0,661.08,538.72
2018,5,31,17,0,671.0,98.0,4.4,15.9,395.0,606.14,497.09
2018,5,31,17,15,631.5,92.5,4.4,15.55,344.5,543.61,448.57
2018,5,31,17,30,592.0,87.0,4.4,15.2,294.0,482.66,399.76
2018,5,31,17,45,537.0,80.5,4.4,14.8,245.0,413.9,343.0
2018,5,31,18,0,482.0,74.0,4.4,14.4,196.0,349.02,287.63
2018,5,31,18,15,402.0,65.0,4.25,14.0,151.5,272.02,220.79
2018,5,31,18,30,322.0,56.0,4.1,13.6,107.0,207.61,163.49
2018,5,31,18,45,220.5,42.5,3.95,13.2,72.0,139.5,102.58
2018,5,31,19,0,119.0,29.0,3.8,12.8,37.0,72.92,25.36
2018,5,31,19,15,62.5,16.5,3.7,12.6,20.5,28.34,0.0
2018,5,31,19,30,6.0,4.0,3.6,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.5,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,4,45,30.5,7.0,2.0,11.0,8.0,0.0,0.0
2018,6,1,5,0,61.0,14.0,2.0,11.2,16.0,11.95,0.0
2018,6,1,5,15,158.5,28.0,2.0,11.6,43.5,21.72,6.06
2018,6,1,5,30,256.0,42.0,2.0,12.0,71.0,32.35,22.0
2018,6,1,5,45,349.0,51.5,1.95,12.45,112.0,39.5,29.27
2018,6,1,6,0,442.0,61.0,1.9,12.9,153.0,48.49,37.69
2018,6,1,6,15,505.5,68.0,1.8,13.35,200.5,52.96,41.87
2018,6,1,6,30,569.0,75.0,1.7,13.8,248.0,57.39,45.83
2018,6,1,6,45,614.5,80.0,1.6,14.25,298.0,60.06,48.08
2018,6,1,7,0,660.0,85.0,1.5,14.7,348.0,62.71,50.22
2018,6,1,7,15,693.0,89.0,1.4,15.3,398.5,64.45,51.47
2018,6,1,7,30,726.0,93.0,1.3,15.9,449.0,66.14,52.65
2018,6,1,7,45,752.0,96.0,1.25,16.5,498.5,73.33,58.57
2018,6,1,8,0,778.0,99.0,1.2,17.1,548.0,74.27,59.02
2018,6,1,8,15,797.5,101.0,1.15,17.8,594.5,114.95,66.13
2018,6,1,8,30,817.0,103.0,1.1,18.5,641.0,170.69,98.54
2018,6,1,8,45,832.5,104.5,1.1,19.15,684.0,227.36,141.64
2018,6,1,9,0,848.0,106.0,1.1,19.8,727.0,291.58,194.66
2018,6,1,9,15,861.5,106.5,1.1,20.25,766.0,348.32,243.1
2018,6,1,9,30,875.0,107.0,1.1,20.7,805.0,405.47,291.39
2018,6,1,9,45,888.5,106.0,1.1,21.15,839.5,461.68,337.74
2018,6,1,10,0,902.0,105.0,1.1,21.6,874.0,517.77,382.45
2018,6,1,10,15,908.0,105.5,1.2,21.95,900.5,570.66,424.14
2018,6,1,10,30,914.0,106.0,1.3,22.3,927.0,622.19,463.59
2018,6,1,10,45,918.0,107.0,1.35,22.6,947.0,671.27,499.88
2018,6,1,11,0,922.0,108.0,1.4,22.9,967.0,718.38,533.8
2018,6,1,11,15,925.0,108.0,1.5,23.15,979.5,761.8,564.96
2018,6,1,11,30,928.0,108.0,1.6,23.4,992.0,802.8,592.61
2018,6,1,11,45,929.0,108.0,1.75,23.65,997.5,839.62,617.39
2018,6,1,12,0,930.0,108.0,1.9,23.9,1003.0,873.58,640.22
2018,6,1,12,15,929.5,108.5,2.0,24.0,1001.5,903.69,660.38
2018,6,1,12,30,929.0,109.0,2.1,24.1,1000.0,930.58,678.48
2018,6,1,12,45,927.0,108.5,2.25,24.25,990.5,951.83,693.35
2018,6,1,13,0,925.0,108.0,2.4,24.4,981.0,969.5,705.99
2018,6,1,13,15,921.5,107.5,2.55,24.4,964.5,982.07,715.85
2018,6,1,13,30,918.0,107.0,2.7,24.4,948.0,990.87,723.4
2018,6,1,13,45,913.5,106.0,2.8,24.4,924.5,994.39,727.19
2018,6,1,14,0,909.0,105.0,2.9,24.4,901.0,994.09,728.64
2018,6,1,14,15,902.0,103.5,3.0,24.3,871.0,987.07,726.1
2018,6,1,14,30,895.0,102.0,3.1,24.2,841.0,976.31,721.22
2018,6,1,14,45,886.0,100.5,3.25,24.05,805.5,960.02,713.23
2018,6,1,15,0,877.0,99.0,3.4,23.9,770.0,940.27,702.9
2018,6,1,15,15,865.0,97.0,3.4,23.9,729.0,913.91,686.65
2018,6,1,15,30,853.0,95.0,3.4,23.9,688.0,884.53,668.33
2018,6,1,15,45,838.0,93.0,3.5,23.45,643.5,849.71,647.85
2018,6,1,16,0,823.0,91.0,3.6,23.0,599.0,820.78,631.21
2018,6,1,16,15,803.0,88.5,3.65,22.6,551.0,776.24,602.72
2018,6,1,16,30,783.0,86.0,3.7,22.2,503.0,730.08,572.58
2018,6,1,16,45,757.5,82.0,3.75,21.8,453.0,676.79,536.46
2018,6,1,17,0,732.0,78.0,3.8,21.4,403.0,622.96,498.81
2018,6,1,17,15,697.0,74.5,3.75,20.8,353.0,563.25,454.15
2018,6,1,17,30,662.0,71.0,3.7,20.2,303.0,507.14,410.64
2018,6,1,17,45,613.0,65.5,3.65,19.55,253.5,439.96,356.85
2018,6,1,18,0,564.0,60.0,3.6,18.9,204.0,376.14,303.76
2018,6,1,18,15,491.0,53.5,3.45,18.2,159.0,303.98,242.2
2018,6,1,18,30,418.0,47.0,3.3,17.5,114.0,238.53,184.74
2018,6,1,18,45,309.5,37.0,3.15,16.8,77.5,164.74,119.62
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,98.79,39.31
2018,6,1,19,15,112.5,16.0,2.9,15.75,22.5,39.36,0.0
2018,6,1,19,30,24.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.7,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
