Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.5,1.25,13.5,9.0,0.0,0.0
2018,6,2,5,0,107.0,15.0,1.2,13.7,18.0,12.8,0.0
2018,6,2,5,15,224.5,26.0,1.2,14.25,47.0,21.73,6.4
2018,6,2,5,30,342.0,37.0,1.2,14.8,76.0,30.49,20.2
2018,6,2,5,45,431.0,44.0,1.2,15.35,118.0,35.52,25.47
2018,6,2,6,0,520.0,51.0,1.2,15.9,160.0,40.61,30.31
2018,6,2,6,15,578.5,56.5,1.2,16.45,208.0,44.31,33.73
2018,6,2,6,30,637.0,62.0,1.2,17.0,256.0,48.0,36.98
2018,6,2,6,45,677.0,66.0,1.15,17.6,306.0,54.85,42.88
2018,6,2,7,0,717.0,70.0,1.1,18.2,356.0,57.4,44.89
2018,6,2,7,15,746.5,73.5,1.15,18.9,406.5,59.41,46.35
2018,6,2,7,30,776.0,77.0,1.2,19.6,457.0,61.36,47.73
2018,6,2,7,45,797.5,80.0,1.2,20.35,506.5,62.77,48.62
2018,6,2,8,0,819.0,83.0,1.2,21.1,556.0,64.11,49.44
2018,6,2,8,15,836.0,85.0,1.25,21.8,602.5,114.89,64.18
2018,6,2,8,30,853.0,87.0,1.3,22.5,649.0,171.75,96.45
2018,6,2,8,45,866.0,88.5,1.35,23.25,691.5,229.09,139.49
2018,6,2,9,0,879.0,90.0,1.4,24.0,734.0,287.29,187.53
2018,6,2,9,15,884.5,94.5,1.45,24.6,771.5,346.0,237.39
2018,6,2,9,30,890.0,99.0,1.5,25.2,809.0,404.29,286.33
2018,6,2,9,45,889.5,104.5,1.5,25.8,839.0,460.15,332.07
2018,6,2,10,0,889.0,110.0,1.5,26.4,869.0,514.48,374.99
2018,6,2,10,15,895.5,111.5,1.5,26.8,896.0,567.75,415.82
2018,6,2,10,30,902.0,113.0,1.5,27.2,923.0,619.75,454.32
2018,6,2,10,45,907.0,114.0,1.5,27.65,944.0,668.94,489.49
2018,6,2,11,0,912.0,115.0,1.5,28.1,965.0,716.28,522.28
2018,6,2,11,15,915.0,115.5,1.5,28.4,978.0,759.76,551.87
2018,6,2,11,30,918.0,116.0,1.5,28.7,991.0,800.86,578.18
2018,6,2,11,45,920.0,115.5,1.5,29.0,997.0,837.8,600.82
2018,6,2,12,0,922.0,115.0,1.5,29.3,1003.0,871.98,621.49
2018,6,2,12,15,923.0,114.0,1.6,29.4,1001.5,901.94,641.06
2018,6,2,12,30,924.0,113.0,1.7,29.5,1000.0,928.75,658.69
2018,6,2,12,45,925.5,110.5,1.75,29.65,991.5,951.33,672.98
2018,6,2,13,0,927.0,108.0,1.8,29.8,983.0,970.39,685.17
2018,6,2,13,15,923.5,107.5,1.9,29.75,966.5,983.03,694.61
2018,6,2,13,30,920.0,107.0,2.0,29.7,950.0,991.88,701.86
2018,6,2,13,45,915.0,106.0,2.1,29.65,926.5,994.98,705.66
2018,6,2,14,0,910.0,105.0,2.2,29.6,903.0,994.24,707.19
2018,6,2,14,15,903.0,104.0,2.25,29.4,873.5,987.78,705.13
2018,6,2,14,30,896.0,103.0,2.3,29.2,844.0,977.6,700.85
2018,6,2,14,45,886.5,101.5,2.4,29.05,808.0,960.9,692.83
2018,6,2,15,0,877.0,100.0,2.5,28.9,772.0,940.74,682.59
2018,6,2,15,15,865.0,98.5,2.5,28.9,731.5,915.0,667.39
2018,6,2,15,30,853.0,97.0,2.5,28.9,691.0,886.24,650.22
2018,6,2,15,45,838.0,94.5,2.6,28.3,646.0,850.95,630.84
2018,6,2,16,0,823.0,92.0,2.7,27.7,601.0,821.55,615.1
2018,6,2,16,15,803.0,89.5,2.7,27.2,553.0,777.07,587.69
2018,6,2,16,30,783.0,87.0,2.7,26.7,505.0,730.96,558.69
2018,6,2,16,45,756.5,83.5,2.7,26.25,455.0,677.56,523.67
2018,6,2,17,0,730.0,80.0,2.7,25.8,405.0,623.68,487.12
2018,6,2,17,15,695.0,76.0,2.6,24.95,354.5,565.94,445.53
2018,6,2,17,30,660.0,72.0,2.5,24.1,304.0,507.03,401.54
2018,6,2,17,45,610.0,66.5,2.4,23.3,254.5,439.41,349.02
2018,6,2,18,0,560.0,61.0,2.3,22.5,205.0,375.24,297.16
2018,6,2,18,15,487.0,54.0,2.25,21.65,159.5,302.73,237.07
2018,6,2,18,30,414.0,47.0,2.2,20.8,114.0,237.02,180.83
2018,6,2,18,45,306.0,37.5,2.1,19.95,78.0,164.08,117.84
2018,6,2,19,0,198.0,28.0,2.0,19.1,42.0,99.46,42.66
2018,6,2,19,15,110.5,17.0,2.0,18.65,23.5,39.79,0.0
2018,6,2,19,30,23.0,6.0,2.0,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.95,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.7,14.35,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.8,14.5,18.0,12.8,0.0
2018,6,3,5,15,208.0,26.5,1.75,14.85,46.5,20.66,6.13
2018,6,3,5,30,321.0,38.0,1.7,15.2,75.0,31.28,20.86
2018,6,3,5,45,409.5,45.5,1.65,15.55,116.5,36.68,26.45
2018,6,3,6,0,498.0,53.0,1.6,15.9,158.0,42.1,31.61
2018,6,3,6,15,557.5,59.5,1.55,16.4,206.0,46.49,35.66
2018,6,3,6,30,617.0,66.0,1.5,16.9,254.0,50.83,39.48
2018,6,3,6,45,659.0,70.0,1.45,17.4,304.0,53.09,41.35
2018,6,3,7,0,701.0,74.0,1.4,17.9,354.0,60.31,47.48
2018,6,3,7,15,731.0,77.5,1.4,18.5,404.0,62.18,48.83
2018,6,3,7,30,761.0,81.0,1.4,19.1,454.0,64.01,50.12
2018,6,3,7,45,783.5,84.0,1.45,19.7,503.5,65.32,50.94
2018,6,3,8,0,806.0,87.0,1.5,20.3,553.0,66.55,51.69
2018,6,3,8,15,823.0,89.5,1.5,20.8,599.0,116.46,66.3
2018,6,3,8,30,840.0,92.0,1.5,21.3,645.0,172.9,98.48
2018,6,3,8,45,853.5,94.0,1.5,21.8,688.0,229.93,141.52
2018,6,3,9,0,867.0,96.0,1.5,22.3,731.0,287.89,189.68
2018,6,3,9,15,877.0,97.5,1.55,22.7,769.0,345.13,238.78
2018,6,3,9,30,887.0,99.0,1.6,23.1,807.0,402.4,287.5
2018,6,3,9,45,894.0,101.0,1.65,23.55,839.5,458.59,334.24
2018,6,3,10,0,901.0,103.0,1.7,24.0,872.0,514.02,378.93
2018,6,3,10,15,907.0,103.5,1.75,24.3,898.5,566.77,420.46
2018,6,3,10,30,913.0,104.0,1.8,24.6,925.0,618.16,459.69
2018,6,3,10,45,806.5,172.5,1.85,24.95,909.5,654.27,485.48
2018,6,3,11,0,700.0,241.0,1.9,25.3,894.0,681.08,503.45
2018,6,3,11,15,759.5,209.0,2.0,25.45,926.0,733.42,541.7
2018,6,3,11,30,819.0,177.0,2.1,25.6,958.0,783.0,577.54
2018,6,3,11,45,874.5,142.0,2.15,25.8,980.5,822.46,604.56
2018,6,3,12,0,930.0,107.0,2.2,26.0,1003.0,870.67,635.97
2018,6,3,12,15,864.5,152.5,2.3,25.95,984.0,883.43,644.89
2018,6,3,12,30,799.0,198.0,2.4,25.9,965.0,904.9,659.94
2018,6,3,12,45,775.5,209.5,2.5,25.9,948.5,916.45,668.36
2018,6,3,13,0,752.0,221.0,2.6,25.9,932.0,934.4,681.15
2018,6,3,13,15,729.0,232.0,2.7,25.75,911.5,939.48,685.96
2018,6,3,13,30,706.0,243.0,2.8,25.6,891.0,940.77,688.37
2018,6,3,13,45,706.5,236.0,2.85,25.45,870.5,943.73,691.89
2018,6,3,14,0,707.0,229.0,2.9,25.3,850.0,943.24,693.11
2018,6,3,14,15,724.0,209.5,3.0,25.15,826.5,942.68,694.8
2018,6,3,14,30,741.0,190.0,3.1,25.0,803.0,938.03,693.88
2018,6,3,14,45,776.0,161.0,3.15,24.8,778.5,929.15,690.04
2018,6,3,15,0,811.0,132.0,3.2,24.6,754.0,923.65,688.6
2018,6,3,15,15,809.0,123.0,3.2,24.6,715.5,900.01,674.09
2018,6,3,15,30,807.0,114.0,3.2,24.6,677.0,872.92,657.35
2018,6,3,15,45,769.0,117.5,3.25,24.05,625.5,824.88,627.67
2018,6,3,16,0,731.0,121.0,3.3,23.5,574.0,779.95,599.72
2018,6,3,16,15,705.0,115.5,3.3,23.1,524.0,729.93,566.93
2018,6,3,16,30,679.0,110.0,3.3,22.7,474.0,678.99,532.82
2018,6,3,16,45,699.0,95.5,3.3,22.3,438.0,651.25,515.17
2018,6,3,17,0,719.0,81.0,3.3,21.9,402.0,616.97,491.72
2018,6,3,17,15,697.5,75.5,3.3,21.35,355.5,564.55,452.97
2018,6,3,17,30,676.0,70.0,3.3,20.8,309.0,514.39,414.5
2018,6,3,17,45,629.0,64.5,3.3,20.2,259.5,447.76,361.56
2018,6,3,18,0,582.0,59.0,3.3,19.6,210.0,384.25,309.1
2018,6,3,18,15,511.5,53.0,3.25,18.95,164.5,312.94,248.57
2018,6,3,18,30,441.0,47.0,3.2,18.3,119.0,248.01,191.72
2018,6,3,18,45,334.5,37.5,3.15,17.6,81.5,174.08,126.82
2018,6,3,19,0,228.0,28.0,3.1,16.9,44.0,107.81,50.3
2018,6,3,19,15,129.5,17.0,3.1,16.55,24.5,44.2,0.0
2018,6,3,19,30,31.0,6.0,3.1,16.2,5.0,0.0,0.0
2018,6,3,19,45,15.5,3.0,3.1,15.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.9,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,4.0,13.6,19.0,13.66,0.0
2018,6,4,5,15,232.5,26.5,4.05,13.95,48.5,22.15,7.32
2018,6,4,5,30,353.0,37.0,4.1,14.3,78.0,30.47,20.24
2018,6,4,5,45,442.0,44.0,4.2,14.65,120.5,35.54,25.53
2018,6,4,6,0,531.0,51.0,4.3,15.0,163.0,40.65,30.42
2018,6,4,6,15,588.5,56.5,4.4,15.5,211.5,44.36,33.87
2018,6,4,6,30,646.0,62.0,4.5,16.0,260.0,48.06,37.15
2018,6,4,6,45,685.5,66.0,4.55,16.55,310.0,54.92,43.09
2018,6,4,7,0,725.0,70.0,4.6,17.1,360.0,57.47,45.13
2018,6,4,7,15,753.5,73.5,4.6,17.45,410.5,59.48,46.68
2018,6,4,7,30,782.0,77.0,4.6,17.8,461.0,61.42,48.14
2018,6,4,7,45,804.5,80.0,4.6,18.2,511.0,62.86,49.14
2018,6,4,8,0,827.0,83.0,4.6,18.6,561.0,73.36,57.93
2018,6,4,8,15,844.0,85.0,4.6,18.9,608.0,114.27,64.8
2018,6,4,8,30,861.0,87.0,4.6,19.2,655.0,171.5,97.86
2018,6,4,8,45,873.0,89.0,4.55,19.5,697.5,229.39,142.61
2018,6,4,9,0,885.0,91.0,4.5,19.8,740.0,288.03,192.86
2018,6,4,9,15,892.5,95.0,4.5,19.95,778.5,347.27,245.41
2018,6,4,9,30,900.0,99.0,4.5,20.1,817.0,406.3,297.57
2018,6,4,9,45,871.0,120.0,4.5,20.3,838.5,462.06,346.47
2018,6,4,10,0,842.0,141.0,4.5,20.5,860.0,512.41,389.49
2018,6,4,10,15,878.5,126.0,4.55,20.5,897.0,567.88,435.32
2018,6,4,10,30,915.0,111.0,4.6,20.5,934.0,623.85,480.62
2018,6,4,10,45,920.0,111.0,4.65,20.55,954.0,672.81,519.47
2018,6,4,11,0,925.0,111.0,4.7,20.6,974.0,719.87,556.04
2018,6,4,11,15,928.0,111.5,4.75,20.6,987.5,763.83,589.7
2018,6,4,11,30,931.0,112.0,4.8,20.6,1001.0,805.38,619.9
2018,6,4,11,45,933.5,112.0,4.85,20.55,1007.5,843.55,647.01
2018,6,4,12,0,936.0,112.0,4.9,20.5,1014.0,878.97,672.11
2018,6,4,12,15,936.0,112.0,4.9,20.45,1013.0,909.34,693.31
2018,6,4,12,30,936.0,112.0,4.9,20.4,1012.0,936.51,712.29
2018,6,4,12,45,897.5,136.0,4.95,20.4,992.0,946.97,719.95
2018,6,4,13,0,859.0,160.0,5.0,20.4,972.0,966.59,734.17
2018,6,4,13,15,866.5,151.5,5.0,20.35,958.5,968.36,735.86
2018,6,4,13,30,874.0,143.0,5.0,20.3,945.0,980.59,745.02
2018,6,4,13,45,853.0,150.5,5.0,20.25,917.0,990.57,752.67
2018,6,4,14,0,832.0,158.0,5.0,20.2,889.0,983.58,748.75
2018,6,4,14,15,808.5,162.0,5.0,20.1,852.5,967.0,738.54
2018,6,4,14,30,785.0,166.0,5.0,20.0,816.0,946.98,726.04
2018,6,4,14,45,790.0,155.0,5.05,19.9,785.5,935.79,720.15
2018,6,4,15,0,795.0,144.0,5.1,19.8,755.0,920.8,711.59
2018,6,4,15,15,788.5,137.0,5.1,19.8,715.5,895.68,695.29
2018,6,4,15,30,782.0,130.0,5.1,19.8,676.0,867.41,676.75
2018,6,4,15,45,808.0,112.0,5.1,19.35,644.0,852.6,669.1
2018,6,4,16,0,834.0,94.0,5.1,18.9,612.0,832.53,657.54
2018,6,4,16,15,814.5,91.5,5.1,18.55,564.0,788.23,627.77
2018,6,4,16,30,795.0,89.0,5.1,18.2,516.0,742.22,596.36
2018,6,4,16,45,770.0,85.0,5.1,17.85,465.5,689.01,558.85
2018,6,4,17,0,745.0,81.0,5.1,17.5,415.0,635.16,519.75
2018,6,4,17,15,709.0,77.0,5.05,17.1,363.5,573.77,472.17
2018,6,4,17,30,673.0,73.0,5.0,16.7,312.0,516.13,426.0
2018,6,4,17,45,624.0,68.5,5.0,16.3,263.0,449.65,371.24
2018,6,4,18,0,575.0,64.0,5.0,15.9,214.0,386.38,317.23
2018,6,4,18,15,501.0,56.5,4.85,15.45,167.0,312.0,252.5
2018,6,4,18,30,427.0,49.0,4.7,15.0,120.0,244.47,192.27
2018,6,4,18,45,316.5,39.5,4.6,14.55,82.5,169.73,125.8
2018,6,4,19,0,206.0,30.0,4.5,14.1,45.0,104.89,52.56
2018,6,4,19,15,115.5,18.0,4.45,13.85,25.0,41.9,0.0
2018,6,4,19,30,25.0,6.0,4.4,13.6,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.3,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,4.0,11.7,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,4.1,11.8,18.0,13.66,0.0
2018,6,5,5,15,161.0,30.5,4.15,12.1,46.5,23.62,8.57
2018,6,5,5,30,258.0,45.0,4.2,12.4,75.0,34.59,23.96
2018,6,5,5,45,349.0,55.0,4.25,12.7,116.5,42.06,31.49
2018,6,5,6,0,440.0,65.0,4.3,13.0,158.0,51.78,40.59
2018,6,5,6,15,502.5,73.0,4.25,13.4,206.0,56.93,45.39
2018,6,5,6,30,565.0,81.0,4.2,13.8,254.0,61.99,49.91
2018,6,5,6,45,608.5,87.0,4.15,14.15,304.0,65.21,52.66
2018,6,5,7,0,652.0,93.0,4.1,14.5,354.0,68.35,55.25
2018,6,5,7,15,685.5,97.5,4.0,14.85,405.0,70.21,56.63
2018,6,5,7,30,719.0,102.0,3.9,15.2,456.0,72.01,57.94
2018,6,5,7,45,745.5,105.0,3.8,15.6,505.5,72.64,58.2
2018,6,5,8,0,772.0,108.0,3.7,16.0,555.0,80.35,64.59
2018,6,5,8,15,792.0,111.0,3.6,16.3,602.0,119.24,71.18
2018,6,5,8,30,812.0,114.0,3.5,16.6,649.0,175.27,103.88
2018,6,5,8,45,828.0,115.0,3.4,16.95,692.0,231.27,147.05
2018,6,5,9,0,844.0,116.0,3.3,17.3,735.0,288.64,195.96
2018,6,5,9,15,860.0,115.0,3.25,17.6,774.5,350.79,250.11
2018,6,5,9,30,876.0,114.0,3.2,17.9,814.0,407.65,299.91
2018,6,5,9,45,894.5,110.0,3.1,18.15,850.0,463.77,348.14
2018,6,5,10,0,913.0,106.0,3.0,18.4,886.0,520.21,395.25
2018,6,5,10,15,919.5,106.5,3.0,18.6,913.0,573.84,439.16
2018,6,5,10,30,926.0,107.0,3.0,18.8,940.0,626.14,480.7
2018,6,5,10,45,931.0,107.5,3.0,19.0,960.5,675.96,519.19
2018,6,5,11,0,936.0,108.0,3.0,19.2,981.0,723.87,555.23
2018,6,5,11,15,869.5,152.5,3.1,19.3,972.5,753.28,576.68
2018,6,5,11,30,803.0,197.0,3.2,19.4,964.0,785.45,599.15
2018,6,5,11,45,873.5,153.0,3.25,19.45,991.5,828.45,630.98
2018,6,5,12,0,944.0,109.0,3.3,19.5,1019.0,882.0,667.81
2018,6,5,12,15,940.5,111.0,3.4,19.45,1016.5,911.35,688.27
2018,6,5,12,30,937.0,113.0,3.5,19.4,1014.0,937.34,706.66
2018,6,5,12,45,929.0,116.5,3.55,19.4,1003.0,957.16,720.48
2018,6,5,13,0,921.0,120.0,3.6,19.4,992.0,973.29,731.91
2018,6,5,13,15,918.5,118.5,3.65,19.3,975.5,986.17,741.56
2018,6,5,13,30,916.0,117.0,3.7,19.2,959.0,995.27,748.81
2018,6,5,13,45,913.0,115.0,3.75,19.1,936.0,999.59,752.98
2018,6,5,14,0,910.0,113.0,3.8,19.0,913.0,1000.07,754.72
2018,6,5,14,15,842.5,142.5,3.85,18.85,864.0,979.12,742.16
2018,6,5,14,30,775.0,172.0,3.9,18.7,815.0,942.73,719.1
2018,6,5,14,45,804.0,149.0,3.9,18.6,791.0,942.36,720.6
2018,6,5,15,0,833.0,126.0,3.9,18.5,767.0,936.72,718.29
2018,6,5,15,15,845.5,113.5,3.9,18.5,734.0,911.75,702.38
2018,6,5,15,30,858.0,101.0,3.9,18.5,701.0,893.86,691.58
2018,6,5,15,45,843.5,98.5,3.9,18.1,656.5,859.11,669.79
2018,6,5,16,0,829.0,96.0,3.9,17.7,612.0,830.33,652.17
2018,6,5,16,15,809.5,93.0,3.9,17.45,563.5,785.65,622.36
2018,6,5,16,30,790.0,90.0,3.9,17.2,515.0,739.3,590.91
2018,6,5,16,45,764.0,86.5,3.9,16.95,465.0,686.15,553.73
2018,6,5,17,0,738.0,83.0,3.9,16.7,415.0,632.44,514.92
2018,6,5,17,15,702.0,78.5,3.9,16.35,363.5,573.39,469.72
2018,6,5,17,30,666.0,74.0,3.9,16.0,312.0,513.04,422.04
2018,6,5,17,45,615.0,69.0,3.9,15.65,262.0,445.22,366.63
2018,6,5,18,0,564.0,64.0,3.9,15.3,212.0,380.85,312.12
2018,6,5,18,15,491.0,57.0,3.85,14.85,166.0,308.07,249.2
2018,6,5,18,30,418.0,50.0,3.8,14.4,120.0,241.97,190.48
2018,6,5,18,45,310.5,40.0,3.7,14.0,82.5,168.25,125.11
2018,6,5,19,0,203.0,30.0,3.6,13.6,45.0,104.4,54.8
2018,6,5,19,15,114.5,18.0,3.55,13.35,25.0,41.73,0.0
2018,6,5,19,30,26.0,6.0,3.5,13.1,5.0,0.0,0.0
2018,6,5,19,45,13.0,3.0,3.5,12.85,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.25,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.3,12.3,16.0,11.95,0.0
2018,6,6,5,15,144.0,29.0,3.35,12.5,44.0,22.43,8.07
2018,6,6,5,30,234.0,44.0,3.4,12.7,72.0,33.76,23.25
2018,6,6,5,45,310.5,55.5,3.5,12.95,110.5,42.24,31.63
2018,6,6,6,0,387.0,67.0,3.6,13.2,149.0,50.58,39.5
2018,6,6,6,15,414.5,77.0,3.6,13.4,186.0,57.35,45.77
2018,6,6,6,30,442.0,87.0,3.6,13.6,223.0,63.87,51.63
2018,6,6,6,45,443.5,104.5,3.65,13.85,261.5,74.93,61.36
2018,6,6,7,0,445.0,122.0,3.7,14.1,300.0,85.44,70.43
2018,6,6,7,15,531.5,123.0,3.7,14.4,364.0,85.87,70.51
2018,6,6,7,30,618.0,124.0,3.7,14.7,428.0,85.75,70.08
2018,6,6,7,45,671.5,122.0,3.7,14.95,484.0,82.67,67.09
2018,6,6,8,0,725.0,120.0,3.7,15.2,540.0,79.98,64.47
2018,6,6,8,15,735.0,126.5,3.7,15.55,582.5,118.33,72.44
2018,6,6,8,30,745.0,133.0,3.7,15.9,625.0,172.79,105.05
2018,6,6,8,45,747.5,142.5,3.7,16.2,663.5,228.96,149.09
2018,6,6,9,0,750.0,152.0,3.7,16.5,702.0,285.19,197.35
2018,6,6,9,15,786.5,144.5,3.75,16.8,748.0,344.27,248.1
2018,6,6,9,30,823.0,137.0,3.8,17.1,794.0,400.66,297.01
2018,6,6,9,45,834.0,137.5,3.85,17.35,827.0,455.29,344.42
2018,6,6,10,0,845.0,138.0,3.9,17.6,860.0,510.59,391.13
2018,6,6,10,15,852.0,139.0,3.95,17.8,886.5,561.66,433.48
2018,6,6,10,30,859.0,140.0,4.0,18.0,913.0,611.59,473.8
2018,6,6,10,45,865.0,140.5,4.1,18.2,933.5,659.19,511.46
2018,6,6,11,0,871.0,141.0,4.2,18.4,954.0,705.15,547.03
2018,6,6,11,15,874.0,141.5,4.25,18.5,967.0,747.15,579.01
2018,6,6,11,30,877.0,142.0,4.3,18.6,980.0,786.92,608.74
2018,6,6,11,45,879.0,142.0,4.4,18.7,986.0,823.15,634.52
2018,6,6,12,0,881.0,142.0,4.5,18.8,992.0,856.81,658.43
2018,6,6,12,15,875.5,145.0,4.5,18.85,988.5,883.84,677.11
2018,6,6,12,30,870.0,148.0,4.5,18.9,985.0,907.71,693.6
2018,6,6,12,45,857.5,154.5,4.55,18.9,973.0,924.96,706.04
2018,6,6,13,0,845.0,161.0,4.6,18.9,961.0,952.86,726.0
2018,6,6,13,15,841.0,159.5,4.6,18.85,944.5,964.21,734.24
2018,6,6,13,30,837.0,158.0,4.6,18.8,928.0,971.9,740.18
2018,6,6,13,45,831.0,157.0,4.6,18.8,905.0,974.5,742.6
2018,6,6,14,0,825.0,156.0,4.6,18.8,882.0,973.43,742.66
2018,6,6,14,15,816.0,154.5,4.65,18.65,852.5,965.35,738.86
2018,6,6,14,30,807.0,153.0,4.7,18.5,823.0,953.74,732.73
2018,6,6,14,45,795.0,151.0,4.7,18.35,787.5,935.36,721.55
2018,6,6,15,0,783.0,149.0,4.7,18.2,752.0,913.77,708.17
2018,6,6,15,15,768.5,146.0,4.7,18.2,711.5,885.8,689.86
2018,6,6,15,30,754.0,143.0,4.7,18.2,671.0,860.83,673.68
2018,6,6,15,45,734.5,140.0,4.8,17.75,627.0,823.22,649.99
2018,6,6,16,0,715.0,137.0,4.9,17.3,583.0,783.62,624.46
2018,6,6,16,15,689.0,133.5,4.9,16.95,535.5,736.45,592.05
2018,6,6,16,30,663.0,130.0,4.9,16.6,488.0,688.3,558.11
2018,6,6,16,45,628.5,125.5,4.9,16.25,438.5,632.1,516.39
2018,6,6,17,0,594.0,121.0,4.9,15.9,389.0,576.25,473.91
2018,6,6,17,15,551.5,114.5,4.85,15.5,339.5,513.81,424.98
2018,6,6,17,30,509.0,108.0,4.8,15.1,290.0,448.23,372.26
2018,6,6,17,45,451.5,99.5,4.7,14.7,242.5,381.15,316.55
2018,6,6,18,0,394.0,91.0,4.6,14.3,195.0,318.74,263.26
2018,6,6,18,15,318.0,78.0,4.55,14.05,150.5,248.09,202.01
2018,6,6,18,30,242.0,65.0,4.5,13.8,106.0,185.22,146.69
2018,6,6,18,45,160.0,47.5,4.4,13.5,71.0,116.86,87.03
2018,6,6,19,0,78.0,30.0,4.3,13.2,36.0,62.92,33.15
2018,6,6,19,15,41.5,17.0,4.25,13.1,20.0,24.09,0.0
2018,6,6,19,30,5.0,4.0,4.2,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.15,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.6,12.0,14.0,11.1,0.0
2018,6,7,5,15,90.5,30.5,3.7,12.3,40.0,23.56,8.97
2018,6,7,5,30,155.0,48.0,3.8,12.6,66.0,36.63,25.72
2018,6,7,5,45,237.5,63.0,3.9,12.9,106.0,47.4,36.18
2018,6,7,6,0,320.0,78.0,4.0,13.2,146.0,58.09,46.16
2018,6,7,6,15,385.0,89.0,4.05,13.5,192.0,65.58,53.08
2018,6,7,6,30,450.0,100.0,4.1,13.8,238.0,72.91,59.63
2018,6,7,6,45,502.0,107.5,4.1,14.15,287.5,77.56,63.61
2018,6,7,7,0,554.0,115.0,4.1,14.5,337.0,83.7,68.79
2018,6,7,7,15,592.5,120.5,4.05,14.85,387.0,85.55,70.11
2018,6,7,7,30,631.0,126.0,4.0,15.2,437.0,87.34,71.34
2018,6,7,7,45,624.5,139.5,4.0,15.55,474.0,93.84,76.64
2018,6,7,8,0,618.0,153.0,4.0,15.9,511.0,99.79,81.41
2018,6,7,8,15,640.5,160.0,3.95,16.2,557.5,133.99,87.9
2018,6,7,8,30,663.0,167.0,3.9,16.5,604.0,184.85,118.1
2018,6,7,8,45,718.5,157.0,3.85,16.85,659.5,232.79,152.99
2018,6,7,9,0,774.0,147.0,3.8,17.2,715.0,292.57,201.71
2018,6,7,9,15,793.0,147.0,3.85,17.45,755.5,347.29,249.57
2018,6,7,9,30,812.0,147.0,3.9,17.7,796.0,403.31,298.51
2018,6,7,9,45,833.0,143.0,4.0,18.0,832.5,458.18,345.8
2018,6,7,10,0,854.0,139.0,4.1,18.3,869.0,514.68,393.29
2018,6,7,10,15,862.0,140.0,4.15,18.45,896.5,566.74,436.43
2018,6,7,10,30,870.0,141.0,4.2,18.6,924.0,617.75,477.6
2018,6,7,10,45,877.0,140.5,4.3,18.75,944.5,665.76,515.68
2018,6,7,11,0,884.0,140.0,4.4,18.9,965.0,712.17,551.83
2018,6,7,11,15,889.0,139.5,4.4,18.95,979.0,755.37,584.64
2018,6,7,11,30,894.0,139.0,4.4,19.0,993.0,796.43,615.13
2018,6,7,11,45,900.0,136.0,4.4,19.1,1000.5,833.99,641.14
2018,6,7,12,0,906.0,133.0,4.4,19.2,1008.0,869.09,665.28
2018,6,7,12,15,905.5,134.0,4.4,19.25,1007.0,899.38,686.08
2018,6,7,12,30,905.0,135.0,4.4,19.3,1006.0,926.62,704.74
2018,6,7,12,45,901.5,135.5,4.45,19.4,996.5,947.5,719.31
2018,6,7,13,0,898.0,136.0,4.5,19.5,987.0,964.89,731.59
2018,6,7,13,15,896.0,134.0,4.5,19.5,971.0,977.84,740.79
2018,6,7,13,30,894.0,132.0,4.5,19.5,955.0,987.08,747.59
2018,6,7,13,45,891.0,129.5,4.5,19.5,932.5,991.15,751.0
2018,6,7,14,0,888.0,127.0,4.5,19.5,910.0,991.43,751.98
2018,6,7,14,15,882.0,125.0,4.5,19.45,880.5,985.56,749.05
2018,6,7,14,30,876.0,123.0,4.5,19.4,851.0,976.0,743.74
2018,6,7,14,45,869.0,119.5,4.5,19.3,816.0,960.35,734.49
2018,6,7,15,0,862.0,116.0,4.5,19.2,781.0,941.19,722.9
2018,6,7,15,15,849.5,114.5,4.5,19.2,740.5,915.71,706.64
2018,6,7,15,30,837.0,113.0,4.5,19.2,700.0,897.27,695.4
2018,6,7,15,45,823.5,109.0,4.45,18.9,655.5,861.92,672.49
2018,6,7,16,0,810.0,105.0,4.4,18.6,611.0,824.01,647.64
2018,6,7,16,15,791.0,101.0,4.4,18.3,563.0,779.31,617.84
2018,6,7,16,30,772.0,97.0,4.4,18.0,515.0,732.92,586.32
2018,6,7,16,45,746.0,93.0,4.35,17.7,465.0,679.93,548.96
2018,6,7,17,0,720.0,89.0,4.3,17.4,415.0,629.38,511.94
2018,6,7,17,15,683.5,84.5,4.25,17.0,364.0,568.34,465.13
2018,6,7,17,30,647.0,80.0,4.2,16.6,313.0,508.5,417.81
2018,6,7,17,45,595.5,74.5,4.15,16.2,263.0,440.66,362.45
2018,6,7,18,0,544.0,69.0,4.1,15.8,213.0,376.29,308.1
2018,6,7,18,15,471.0,61.0,3.95,15.3,167.0,303.33,245.25
2018,6,7,18,30,398.0,53.0,3.8,14.8,121.0,237.07,186.7
2018,6,7,18,45,293.5,42.5,3.65,14.35,84.0,164.19,122.5
2018,6,7,19,0,189.0,32.0,3.5,13.9,47.0,103.48,58.27
2018,6,7,19,15,105.5,19.0,3.45,13.65,26.5,40.62,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.85,12.05,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.9,12.3,18.0,13.66,0.0
2018,6,8,5,15,177.5,28.5,2.95,12.7,46.0,22.12,8.21
2018,6,8,5,30,275.0,41.0,3.0,13.1,74.0,31.64,21.44
2018,6,8,5,45,358.5,51.5,3.05,13.5,115.0,39.52,29.19
2018,6,8,6,0,442.0,62.0,3.1,13.9,156.0,49.19,38.16
2018,6,8,6,15,502.0,69.5,3.05,14.4,203.0,54.02,42.63
2018,6,8,6,30,562.0,77.0,3.0,14.9,250.0,58.77,46.84
2018,6,8,6,45,605.5,83.0,2.95,15.35,299.5,62.11,49.67
2018,6,8,7,0,649.0,89.0,2.9,15.8,349.0,65.37,52.33
2018,6,8,7,15,680.5,93.5,2.9,16.35,398.5,67.32,53.76
2018,6,8,7,30,712.0,98.0,2.9,16.9,448.0,69.19,55.08
2018,6,8,7,45,737.0,101.5,2.95,17.45,497.0,76.96,61.49
2018,6,8,8,0,762.0,105.0,3.0,18.0,546.0,78.06,62.09
2018,6,8,8,15,780.5,107.5,3.0,18.5,591.5,114.23,67.48
2018,6,8,8,30,799.0,110.0,3.0,19.0,637.0,168.84,98.42
2018,6,8,8,45,815.0,111.5,3.0,19.45,680.0,224.23,140.41
2018,6,8,9,0,831.0,113.0,3.0,19.9,723.0,281.0,188.16
2018,6,8,9,15,842.0,114.5,3.05,20.3,760.5,342.65,241.35
2018,6,8,9,30,853.0,116.0,3.1,20.7,798.0,398.32,289.71
2018,6,8,9,45,862.5,117.5,3.1,21.1,831.0,453.33,336.55
2018,6,8,10,0,872.0,119.0,3.1,21.5,864.0,507.9,381.7
2018,6,8,10,15,879.0,119.5,3.15,21.8,890.5,559.74,423.73
2018,6,8,10,30,886.0,120.0,3.2,22.1,917.0,610.39,463.63
2018,6,8,10,45,892.0,119.0,3.25,22.4,937.0,657.85,500.12
2018,6,8,11,0,898.0,118.0,3.3,22.7,957.0,703.58,534.4
2018,6,8,11,15,902.0,118.0,3.35,22.9,970.5,746.75,566.25
2018,6,8,11,30,906.0,118.0,3.4,23.1,984.0,787.68,595.18
2018,6,8,11,45,908.5,116.5,3.5,23.3,989.5,823.78,619.74
2018,6,8,12,0,911.0,115.0,3.6,23.5,995.0,857.19,642.36
2018,6,8,12,15,908.5,116.0,3.7,23.5,992.5,885.66,662.09
2018,6,8,12,30,906.0,117.0,3.8,23.5,990.0,910.94,679.7
2018,6,8,12,45,901.0,119.5,3.9,23.55,980.5,932.01,694.4
2018,6,8,13,0,896.0,122.0,4.0,23.6,971.0,949.59,706.85
2018,6,8,13,15,893.5,120.5,4.05,23.5,955.0,962.25,716.23
2018,6,8,13,30,891.0,119.0,4.1,23.4,939.0,971.23,723.3
2018,6,8,13,45,887.5,117.0,4.2,23.35,917.0,975.07,727.19
2018,6,8,14,0,884.0,115.0,4.3,23.3,895.0,975.15,728.71
2018,6,8,14,15,878.5,113.0,4.3,23.15,866.0,969.6,726.29
2018,6,8,14,30,873.0,111.0,4.3,23.0,837.0,960.38,721.54
2018,6,8,14,45,866.0,108.0,4.35,22.85,802.5,945.12,713.04
2018,6,8,15,0,859.0,105.0,4.4,22.7,768.0,926.39,702.23
2018,6,8,15,15,847.0,102.5,4.4,22.7,727.5,900.26,685.68
2018,6,8,15,30,835.0,100.0,4.4,22.7,687.0,871.17,667.06
2018,6,8,15,45,823.5,96.5,4.4,22.1,644.0,838.64,647.38
2018,6,8,16,0,812.0,93.0,4.4,21.5,601.0,811.83,631.7
2018,6,8,16,15,797.0,88.5,4.35,21.1,554.5,769.8,604.0
2018,6,8,16,30,782.0,84.0,4.3,20.7,508.0,725.83,574.55
2018,6,8,16,45,762.5,79.5,4.25,20.3,460.0,676.87,540.82
2018,6,8,17,0,743.0,75.0,4.2,19.9,412.0,626.89,505.57
2018,6,8,17,15,712.5,71.0,4.1,19.4,362.5,569.53,462.13
2018,6,8,17,30,682.0,67.0,4.0,18.9,313.0,512.75,417.73
2018,6,8,17,45,641.5,61.5,3.9,18.4,264.5,451.65,368.25
2018,6,8,18,0,601.0,56.0,3.8,17.9,216.0,391.07,317.41
2018,6,8,18,15,535.5,50.0,3.65,17.4,170.5,321.27,257.42
2018,6,8,18,30,470.0,44.0,3.5,16.9,125.0,257.43,200.88
2018,6,8,18,45,370.5,36.0,3.35,16.4,87.5,186.03,137.69
2018,6,8,19,0,271.0,28.0,3.2,15.9,50.0,123.45,70.7
2018,6,8,19,15,159.5,17.0,3.15,15.6,28.0,51.5,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.0,3.1,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.05,13.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.2,13.6,10.0,8.54,0.0
2018,6,9,5,15,11.5,21.0,3.35,13.75,21.5,17.33,5.25
2018,6,9,5,30,9.0,32.0,3.5,13.9,33.0,26.19,16.72
2018,6,9,5,45,4.5,47.0,3.7,14.05,47.5,38.09,27.87
2018,6,9,6,0,0.0,62.0,3.9,14.2,62.0,49.88,38.73
2018,6,9,6,15,88.5,86.0,3.95,14.3,113.0,65.47,52.82
2018,6,9,6,30,177.0,110.0,4.0,14.4,164.0,79.7,65.5
2018,6,9,6,45,263.5,124.0,4.05,14.5,221.0,89.46,74.03
2018,6,9,7,0,350.0,138.0,4.1,14.6,278.0,94.85,78.57
2018,6,9,7,15,300.5,165.0,4.1,14.7,297.0,114.64,95.6
2018,6,9,7,30,251.0,192.0,4.1,14.8,316.0,129.26,107.93
2018,6,9,7,45,259.0,215.5,4.1,14.95,355.0,141.91,118.39
2018,6,9,8,0,267.0,239.0,4.1,15.1,394.0,153.9,128.19
2018,6,9,8,15,373.5,231.0,4.15,15.35,467.0,170.49,125.58
2018,6,9,8,30,480.0,223.0,4.2,15.6,540.0,198.78,137.62
2018,6,9,8,45,484.5,237.5,4.25,15.8,575.5,243.76,172.45
2018,6,9,9,0,489.0,252.0,4.3,16.0,611.0,289.33,210.59
2018,6,9,9,15,471.0,277.0,4.35,16.4,637.5,335.66,250.66
2018,6,9,9,30,453.0,302.0,4.4,16.8,664.0,380.01,288.61
2018,6,9,9,45,498.0,300.5,4.45,17.15,713.5,430.08,329.38
2018,6,9,10,0,543.0,299.0,4.5,17.5,763.0,484.24,372.94
2018,6,9,10,15,617.5,272.0,4.6,17.85,815.5,536.69,415.07
2018,6,9,10,30,692.0,245.0,4.7,18.2,868.0,596.51,462.42
2018,6,9,10,45,657.5,272.5,4.8,18.55,875.0,635.59,492.61
2018,6,9,11,0,623.0,300.0,4.9,18.9,882.0,670.2,518.66
2018,6,9,11,15,636.0,299.0,5.0,19.0,900.5,712.39,550.96
2018,6,9,11,30,649.0,298.0,5.1,19.1,919.0,753.87,582.29
2018,6,9,11,45,542.5,344.0,5.2,19.25,865.0,741.92,572.16
2018,6,9,12,0,436.0,390.0,5.3,19.4,811.0,718.98,553.81
2018,6,9,12,15,428.0,401.5,5.35,19.4,814.5,743.23,571.77
2018,6,9,12,30,420.0,413.0,5.4,19.4,818.0,765.43,587.95
2018,6,9,12,45,562.5,335.5,5.45,19.4,872.5,842.47,647.87
2018,6,9,13,0,705.0,258.0,5.5,19.4,927.0,920.69,707.78
2018,6,9,13,15,716.0,245.0,5.55,19.35,914.5,934.95,718.97
2018,6,9,13,30,727.0,232.0,5.6,19.3,902.0,945.81,727.81
2018,6,9,13,45,632.0,271.5,5.65,19.25,843.5,901.82,695.73
2018,6,9,14,0,537.0,311.0,5.7,19.2,785.0,851.62,658.73
2018,6,9,14,15,484.0,319.5,5.75,19.1,736.0,812.15,630.61
2018,6,9,14,30,431.0,328.0,5.8,19.0,687.0,770.48,600.49
2018,6,9,14,45,512.0,280.5,5.8,18.9,689.0,798.94,625.33
2018,6,9,15,0,593.0,233.0,5.8,18.8,691.0,827.74,649.99
2018,6,9,15,15,548.5,233.0,5.8,18.8,639.5,772.44,609.76
2018,6,9,15,30,504.0,233.0,5.8,18.8,588.0,722.58,573.3
2018,6,9,15,45,533.0,205.0,5.85,18.5,558.5,707.29,565.18
2018,6,9,16,0,562.0,177.0,5.9,18.2,529.0,695.67,559.35
2018,6,9,16,15,571.0,158.5,5.85,17.9,492.0,666.31,539.14
2018,6,9,16,30,580.0,140.0,5.8,17.6,455.0,633.86,516.26
2018,6,9,16,45,537.0,135.5,5.75,17.35,405.5,574.39,470.68
2018,6,9,17,0,494.0,131.0,5.7,17.1,356.0,509.47,420.06
2018,6,9,17,15,428.0,125.0,5.65,16.75,303.0,437.6,362.47
2018,6,9,17,30,362.0,119.0,5.6,16.4,250.0,370.34,307.35
2018,6,9,17,45,356.0,101.0,5.5,16.05,213.5,329.06,272.98
2018,6,9,18,0,350.0,83.0,5.4,15.7,177.0,287.39,237.03
2018,6,9,18,15,308.5,69.5,5.25,15.35,139.5,234.29,190.36
2018,6,9,18,30,267.0,56.0,5.1,15.0,102.0,185.19,146.29
2018,6,9,18,45,205.5,43.0,4.9,14.65,72.0,134.13,100.37
2018,6,9,19,0,144.0,30.0,4.7,14.3,42.0,88.67,52.01
2018,6,9,19,15,83.5,18.0,4.6,14.1,24.0,34.78,0.0
2018,6,9,19,30,23.0,6.0,4.5,13.9,6.0,5.12,0.0
2018,6,9,19,45,11.5,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,4,45,27.0,7.0,2.75,10.85,8.0,0.0,0.0
2018,6,10,5,0,54.0,14.0,2.8,11.1,16.0,11.95,0.0
2018,6,10,5,15,130.5,27.5,2.8,11.55,41.0,21.25,7.91
2018,6,10,5,30,207.0,41.0,2.8,12.0,66.0,31.4,21.36
2018,6,10,5,45,295.5,51.0,2.8,12.45,104.5,38.84,28.74
2018,6,10,6,0,384.0,61.0,2.8,12.9,143.0,46.23,35.7
2018,6,10,6,15,425.0,72.0,2.75,13.55,184.5,53.89,42.67
2018,6,10,6,30,466.0,83.0,2.7,14.2,226.0,62.63,50.42
2018,6,10,6,45,484.5,96.0,2.7,14.8,268.5,69.61,56.42
2018,6,10,7,0,503.0,109.0,2.7,15.4,311.0,77.54,63.12
2018,6,10,7,15,540.0,116.5,2.65,15.9,359.5,81.9,66.61
2018,6,10,7,30,577.0,124.0,2.6,16.4,408.0,85.13,69.05
2018,6,10,7,45,587.0,135.5,2.55,16.9,450.5,90.48,73.29
2018,6,10,8,0,597.0,147.0,2.5,17.4,493.0,95.39,77.11
2018,6,10,8,15,673.0,138.0,2.45,17.85,558.0,119.61,75.31
2018,6,10,8,30,749.0,129.0,2.4,18.3,623.0,174.85,105.64
2018,6,10,8,45,795.5,120.0,2.3,18.75,676.0,225.25,142.1
2018,6,10,9,0,842.0,111.0,2.2,19.2,729.0,286.92,192.16
2018,6,10,9,15,854.0,112.0,2.2,19.6,767.0,342.92,240.74
2018,6,10,9,30,866.0,113.0,2.2,20.0,805.0,399.2,289.34
2018,6,10,9,45,877.0,113.0,2.2,20.35,838.5,454.39,336.15
2018,6,10,10,0,888.0,113.0,2.2,20.7,872.0,509.25,381.33
2018,6,10,10,15,894.5,113.0,2.25,21.0,898.0,561.19,423.2
2018,6,10,10,30,901.0,113.0,2.3,21.3,924.0,611.85,462.84
2018,6,10,10,45,907.0,112.0,2.35,21.55,944.0,659.93,499.58
2018,6,10,11,0,913.0,111.0,2.4,21.8,964.0,706.24,534.08
2018,6,10,11,15,916.5,110.5,2.55,21.9,977.0,749.21,566.3
2018,6,10,11,30,920.0,110.0,2.7,22.0,990.0,789.84,595.47
2018,6,10,11,45,924.0,107.5,2.85,22.15,996.0,826.69,620.87
2018,6,10,12,0,928.0,105.0,3.0,22.3,1002.0,860.86,644.38
2018,6,10,12,15,927.0,105.0,3.15,22.3,1000.0,890.13,664.94
2018,6,10,12,30,926.0,105.0,3.3,22.3,998.0,916.2,683.39
2018,6,10,12,45,923.5,104.5,3.45,22.3,988.0,937.11,698.45
2018,6,10,13,0,921.0,104.0,3.6,22.3,978.0,954.47,711.23
2018,6,10,13,15,917.5,103.0,3.7,22.2,961.5,966.76,720.7
2018,6,10,13,30,914.0,102.0,3.8,22.1,945.0,975.29,727.8
2018,6,10,13,45,910.0,101.0,3.95,22.0,922.5,979.57,732.5
2018,6,10,14,0,906.0,100.0,4.1,21.9,900.0,980.07,734.78
2018,6,10,14,15,899.5,98.5,4.15,21.7,870.5,973.89,732.37
2018,6,10,14,30,893.0,97.0,4.2,21.5,841.0,964.01,727.58
2018,6,10,14,45,886.0,94.5,4.3,21.35,806.5,948.98,719.48
2018,6,10,15,0,879.0,92.0,4.4,21.2,772.0,930.42,709.01
2018,6,10,15,15,868.0,90.5,4.4,21.2,732.5,905.91,693.45
2018,6,10,15,30,857.0,89.0,4.4,21.2,693.0,878.36,675.85
2018,6,10,15,45,844.5,85.5,4.5,20.6,649.0,844.39,655.85
2018,6,10,16,0,832.0,82.0,4.6,20.0,605.0,807.81,633.61
2018,6,10,16,15,815.5,79.5,4.6,19.65,558.5,766.77,606.5
2018,6,10,16,30,799.0,77.0,4.6,19.3,512.0,730.82,582.76
2018,6,10,16,45,777.5,73.5,4.6,18.95,463.5,681.02,548.13
2018,6,10,17,0,756.0,70.0,4.6,18.6,415.0,630.34,512.13
2018,6,10,17,15,725.0,67.0,4.55,18.2,365.5,573.41,468.7
2018,6,10,17,30,694.0,64.0,4.5,17.8,316.0,517.07,424.12
2018,6,10,17,45,651.5,59.5,4.45,17.35,267.5,453.46,372.24
2018,6,10,18,0,609.0,55.0,4.4,16.9,219.0,394.41,322.17
2018,6,10,18,15,545.0,49.5,4.2,16.5,173.5,325.51,262.27
2018,6,10,18,30,481.0,44.0,4.0,16.1,128.0,262.35,205.82
2018,6,10,18,45,381.0,36.5,3.8,15.65,90.0,190.62,142.11
2018,6,10,19,0,281.0,29.0,3.6,15.2,52.0,128.36,77.0
2018,6,10,19,15,166.0,18.0,3.55,14.95,29.5,54.07,0.0
2018,6,10,19,30,51.0,7.0,3.5,14.7,7.0,5.97,0.0
2018,6,10,19,45,25.5,3.5,3.45,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,7.5,2.65,12.6,9.5,0.0,0.0
2018,6,11,5,0,121.0,15.0,2.7,12.8,19.0,12.8,0.0
2018,6,11,5,15,238.5,25.5,2.6,13.2,49.0,21.15,7.82
2018,6,11,5,30,356.0,36.0,2.5,13.6,79.0,29.51,19.6
2018,6,11,5,45,439.0,43.0,2.45,14.0,120.0,34.61,24.84
2018,6,11,6,0,522.0,50.0,2.4,14.4,161.0,39.73,29.73
2018,6,11,6,15,577.0,55.5,2.35,15.0,208.0,43.45,33.16
2018,6,11,6,30,632.0,61.0,2.3,15.6,255.0,47.15,36.42
2018,6,11,6,45,671.0,65.0,2.2,16.2,304.5,53.93,42.3
2018,6,11,7,0,710.0,69.0,2.1,16.8,354.0,56.5,44.34
2018,6,11,7,15,738.5,72.0,2.05,17.45,403.5,58.14,45.51
2018,6,11,7,30,767.0,75.0,2.0,18.1,453.0,59.76,46.63
2018,6,11,7,45,788.0,78.5,1.95,18.75,501.5,61.55,47.89
2018,6,11,8,0,809.0,82.0,1.9,19.4,550.0,63.24,49.04
2018,6,11,8,15,826.0,84.0,1.85,20.0,596.0,107.99,61.64
2018,6,11,8,30,843.0,86.0,1.8,20.6,642.0,163.77,91.99
2018,6,11,8,45,856.0,87.5,1.7,21.15,684.5,220.1,133.95
2018,6,11,9,0,869.0,89.0,1.6,21.7,727.0,277.31,181.39
2018,6,11,9,15,872.5,94.5,1.6,22.15,763.5,335.23,231.22
2018,6,11,9,30,876.0,100.0,1.6,22.6,800.0,392.57,280.13
2018,6,11,9,45,871.5,109.0,1.55,23.05,829.5,448.35,326.53
2018,6,11,10,0,867.0,118.0,1.5,23.5,859.0,502.25,369.79
2018,6,11,10,15,873.5,119.5,1.55,23.85,886.0,554.26,410.66
2018,6,11,10,30,880.0,121.0,1.6,24.2,913.0,605.08,449.37
2018,6,11,10,45,885.5,121.0,1.65,24.5,933.5,652.72,484.81
2018,6,11,11,0,891.0,121.0,1.7,24.8,954.0,698.63,518.08
2018,6,11,11,15,894.5,122.0,1.8,25.0,968.0,741.99,549.35
2018,6,11,11,30,898.0,123.0,1.9,25.2,982.0,783.14,578.12
2018,6,11,11,45,900.0,122.5,2.0,25.4,988.0,819.5,602.23
2018,6,11,12,0,902.0,122.0,2.1,25.6,994.0,853.21,624.51
2018,6,11,12,15,904.0,120.5,2.2,25.7,993.5,883.28,644.61
2018,6,11,12,30,906.0,119.0,2.3,25.8,993.0,910.36,662.78
2018,6,11,12,45,909.5,116.0,2.45,25.95,986.5,934.27,679.25
2018,6,11,13,0,913.0,113.0,2.6,26.1,980.0,954.84,693.61
2018,6,11,13,15,910.0,112.0,2.7,26.1,964.0,967.7,703.06
2018,6,11,13,30,907.0,111.0,2.8,26.1,948.0,976.85,710.27
2018,6,11,13,45,872.0,128.0,2.9,26.05,916.5,969.17,706.8
2018,6,11,14,0,837.0,145.0,3.0,26.0,885.0,970.94,709.73
2018,6,11,14,15,831.0,142.5,3.1,25.9,856.5,964.86,707.66
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,955.19,703.35
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,940.25,695.28
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,921.83,684.95
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,885.84,662.17
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,847.56,637.77
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,835.35,632.87
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,817.6,623.91
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,775.26,596.89
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,731.23,568.34
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,679.24,533.21
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,626.67,496.41
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,569.72,454.71
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,511.26,410.39
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,445.36,358.45
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,382.57,307.04
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,312.48,248.15
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,248.49,192.73
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,176.02,130.14
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,114.63,69.29
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,46.46,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,5.97,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
