Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,5,15,49.5,7.0,1.95,14.45,8.0,0.0,0.0
2018,8,10,5,30,99.0,14.0,2.0,14.9,16.0,11.95,0.0
2018,8,10,5,45,202.5,26.5,2.05,15.35,45.5,20.65,5.24
2018,8,10,6,0,306.0,39.0,2.1,15.8,75.0,32.11,21.51
2018,8,10,6,15,337.5,51.5,2.05,16.25,109.0,39.42,28.77
2018,8,10,6,30,369.0,64.0,2.0,16.7,143.0,48.27,36.95
2018,8,10,6,45,333.0,86.0,1.9,17.15,172.0,62.98,50.05
2018,8,10,7,0,297.0,108.0,1.8,17.6,201.0,79.53,64.49
2018,8,10,7,15,331.0,123.0,1.8,18.25,244.0,86.0,69.86
2018,8,10,7,30,365.0,138.0,1.8,18.9,287.0,94.73,77.02
2018,8,10,7,45,385.5,154.5,1.8,19.5,330.5,103.84,84.38
2018,8,10,8,0,406.0,171.0,1.8,20.1,374.0,112.46,91.2
2018,8,10,8,15,433.5,183.5,1.8,20.75,420.5,124.81,92.38
2018,8,10,8,30,461.0,196.0,1.8,21.4,467.0,168.86,113.94
2018,8,10,8,45,486.5,204.5,1.8,22.1,510.5,213.64,144.42
2018,8,10,9,0,512.0,213.0,1.8,22.8,554.0,261.54,181.39
2018,8,10,9,15,578.0,203.0,1.8,23.3,610.5,310.98,220.09
2018,8,10,9,30,644.0,193.0,1.8,23.8,667.0,366.75,264.52
2018,8,10,9,45,681.0,187.5,1.85,24.3,710.5,421.2,308.52
2018,8,10,10,0,718.0,182.0,1.9,24.8,754.0,478.75,353.97
2018,8,10,10,15,752.0,173.0,1.95,25.15,791.5,535.84,398.25
2018,8,10,10,30,786.0,164.0,2.0,25.5,829.0,592.66,441.28
2018,8,10,10,45,804.0,159.0,2.05,25.85,855.0,644.29,479.49
2018,8,10,11,0,822.0,154.0,2.1,26.2,881.0,695.49,516.44
2018,8,10,11,15,826.0,154.5,2.2,26.35,895.5,740.69,548.95
2018,8,10,11,30,830.0,155.0,2.3,26.5,910.0,783.81,579.45
2018,8,10,11,45,833.5,155.0,2.4,26.7,918.5,823.8,606.45
2018,8,10,12,0,837.0,155.0,2.5,26.9,927.0,861.27,631.16
2018,8,10,12,15,834.5,156.5,2.6,26.95,926.5,892.21,651.87
2018,8,10,12,30,832.0,158.0,2.7,27.0,926.0,919.94,670.53
2018,8,10,12,45,825.5,160.5,2.85,27.05,917.0,941.61,685.67
2018,8,10,13,0,819.0,163.0,3.0,27.1,908.0,959.68,698.61
2018,8,10,13,15,816.5,161.0,3.1,27.0,893.0,973.52,708.94
2018,8,10,13,30,814.0,159.0,3.2,26.9,878.0,983.7,717.05
2018,8,10,13,45,811.0,155.0,3.3,26.85,856.0,987.64,721.1
2018,8,10,14,0,808.0,151.0,3.4,26.8,834.0,987.81,722.86
2018,8,10,14,15,801.0,148.0,3.45,26.6,805.5,981.29,720.45
2018,8,10,14,30,794.0,145.0,3.5,26.4,777.0,971.11,715.78
2018,8,10,14,45,787.0,141.0,3.6,26.25,743.5,956.29,708.31
2018,8,10,15,0,780.0,137.0,3.7,26.1,710.0,938.0,698.57
2018,8,10,15,15,765.0,134.0,3.7,26.1,669.5,909.76,681.1
2018,8,10,15,30,750.0,131.0,3.7,26.1,629.0,878.62,661.65
2018,8,10,15,45,735.5,125.0,3.75,25.6,585.0,847.81,643.86
2018,8,10,16,0,721.0,119.0,3.8,25.1,541.0,808.64,619.92
2018,8,10,16,15,700.5,113.5,3.8,24.7,494.0,762.78,590.36
2018,8,10,16,30,680.0,108.0,3.8,24.3,447.0,715.47,559.2
2018,8,10,16,45,651.0,101.5,3.8,23.9,397.5,659.17,520.66
2018,8,10,17,0,622.0,95.0,3.8,23.5,348.0,602.78,480.88
2018,8,10,17,15,579.5,88.0,3.7,22.95,298.0,536.61,431.3
2018,8,10,17,30,537.0,81.0,3.6,22.4,248.0,472.35,381.46
2018,8,10,17,45,479.5,72.5,3.5,21.8,200.5,399.73,323.12
2018,8,10,18,0,422.0,64.0,3.4,21.2,153.0,331.39,266.08
2018,8,10,18,15,339.5,52.0,3.25,20.65,111.0,250.28,197.07
2018,8,10,18,30,257.0,40.0,3.1,20.1,69.0,181.97,135.74
2018,8,10,18,45,164.0,26.5,3.0,19.55,41.5,109.43,37.29
2018,8,10,19,0,71.0,13.0,2.9,19.0,14.0,34.07,0.0
2018,8,10,19,15,35.5,6.5,2.85,18.75,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.6,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.7,16.1,14.0,11.1,0.0
2018,8,11,5,45,152.0,27.5,2.8,16.4,41.5,21.33,4.15
2018,8,11,6,0,239.0,42.0,2.9,16.7,69.0,32.3,21.46
2018,8,11,6,15,318.0,54.5,2.9,17.15,110.5,41.55,30.46
2018,8,11,6,30,397.0,67.0,2.9,17.6,152.0,50.63,38.84
2018,8,11,6,45,453.0,78.0,2.85,18.0,199.5,58.31,45.77
2018,8,11,7,0,509.0,89.0,2.8,18.4,247.0,67.66,53.96
2018,8,11,7,15,550.5,97.5,2.85,19.0,297.0,72.41,57.89
2018,8,11,7,30,592.0,106.0,2.9,19.6,347.0,76.96,61.54
2018,8,11,7,45,622.0,113.5,2.9,20.2,396.5,80.44,64.19
2018,8,11,8,0,652.0,121.0,2.9,20.8,446.0,83.72,66.61
2018,8,11,8,15,676.0,126.0,2.95,21.35,493.5,94.45,65.22
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,147.74,88.22
2018,8,11,8,45,716.0,137.0,3.05,22.4,585.0,203.46,126.97
2018,8,11,9,0,732.0,143.0,3.1,22.9,629.0,260.95,173.34
2018,8,11,9,15,744.0,148.0,3.1,23.3,668.5,318.13,221.92
2018,8,11,9,30,756.0,153.0,3.1,23.7,708.0,376.11,271.25
2018,8,11,9,45,761.0,159.5,3.1,24.1,741.5,436.19,321.29
2018,8,11,10,0,766.0,166.0,3.1,24.5,775.0,491.65,366.48
2018,8,11,10,15,774.5,168.5,3.15,24.7,803.5,545.04,409.18
2018,8,11,10,30,783.0,171.0,3.2,24.9,832.0,597.81,450.19
2018,8,11,10,45,788.5,173.0,3.25,25.15,854.0,647.44,487.74
2018,8,11,11,0,794.0,175.0,3.3,25.4,876.0,695.68,523.32
2018,8,11,11,15,797.5,176.0,3.35,25.45,890.0,740.02,555.78
2018,8,11,11,30,801.0,177.0,3.4,25.5,904.0,782.35,586.22
2018,8,11,11,45,802.5,178.0,3.45,25.55,911.5,820.87,613.52
2018,8,11,12,0,804.0,179.0,3.5,25.6,919.0,856.84,637.78
2018,8,11,12,15,805.5,178.0,3.55,25.6,919.5,888.27,659.03
2018,8,11,12,30,807.0,177.0,3.6,25.6,920.0,916.74,678.31
2018,8,11,12,45,808.0,174.5,3.65,25.6,913.0,940.22,694.28
2018,8,11,13,0,809.0,172.0,3.7,25.6,906.0,960.36,708.12
2018,8,11,13,15,804.5,171.0,3.75,25.5,890.5,973.19,717.51
2018,8,11,13,30,800.0,170.0,3.8,25.4,875.0,982.34,724.65
2018,8,11,13,45,792.5,168.0,3.85,25.3,851.5,983.83,726.85
2018,8,11,14,0,785.0,166.0,3.9,25.2,828.0,981.59,726.76
2018,8,11,14,15,775.5,164.0,3.9,25.05,798.5,973.67,722.88
2018,8,11,14,30,766.0,162.0,3.9,24.9,769.0,962.16,716.74
2018,8,11,14,45,753.5,159.5,3.9,24.7,734.0,951.6,711.5
2018,8,11,15,0,741.0,157.0,3.9,24.5,699.0,929.98,698.84
2018,8,11,15,15,725.5,153.0,3.9,24.5,659.0,900.71,680.47
2018,8,11,15,30,710.0,149.0,3.9,24.5,619.0,868.7,660.17
2018,8,11,15,45,689.5,144.5,3.85,24.0,574.0,829.02,635.39
2018,8,11,16,0,669.0,140.0,3.8,23.5,529.0,787.36,608.9
2018,8,11,16,15,643.0,133.5,3.75,23.1,481.0,737.04,575.49
2018,8,11,16,30,617.0,127.0,3.7,22.7,433.0,685.75,540.76
2018,8,11,16,45,584.0,120.0,3.65,22.35,384.0,627.77,499.75
2018,8,11,17,0,551.0,113.0,3.6,22.0,335.0,570.07,457.37
2018,8,11,17,15,507.5,103.5,3.55,21.5,285.5,496.99,402.13
2018,8,11,17,30,464.0,94.0,3.5,21.0,236.0,433.76,352.55
2018,8,11,17,45,405.5,82.5,3.45,20.5,189.5,362.09,294.32
2018,8,11,18,0,347.0,71.0,3.4,20.0,143.0,295.56,238.31
2018,8,11,18,15,270.5,56.0,3.35,19.5,102.5,221.59,174.84
2018,8,11,18,30,194.0,41.0,3.3,19.0,62.0,156.2,115.86
2018,8,11,18,45,115.0,24.5,3.3,18.5,35.5,87.39,18.79
2018,8,11,19,0,36.0,8.0,3.3,18.0,9.0,18.47,0.0
2018,8,11,19,15,18.0,4.0,3.3,17.7,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,12,5,15,12.5,4.0,1.9,14.95,4.0,0.0,0.0
2018,8,12,5,30,25.0,8.0,1.9,15.3,8.0,6.83,0.0
2018,8,12,5,45,82.0,24.0,1.9,15.6,32.0,18.81,1.54
2018,8,12,6,0,139.0,40.0,1.9,15.9,56.0,30.96,20.32
2018,8,12,6,15,199.5,59.0,1.8,16.3,94.5,45.0,33.54
2018,8,12,6,30,260.0,78.0,1.7,16.7,133.0,58.76,46.09
2018,8,12,6,45,310.5,95.0,1.6,17.1,178.0,69.25,55.52
2018,8,12,7,0,361.0,112.0,1.5,17.5,223.0,80.35,65.22
2018,8,12,7,15,402.5,125.0,1.45,18.1,270.5,88.25,71.84
2018,8,12,7,30,444.0,138.0,1.4,18.7,318.0,95.83,78.02
2018,8,12,7,45,454.0,152.5,1.35,19.25,358.0,103.65,84.28
2018,8,12,8,0,464.0,167.0,1.3,19.8,398.0,111.01,90.04
2018,8,12,8,15,446.0,187.5,1.35,20.35,428.0,128.43,94.97
2018,8,12,8,30,428.0,208.0,1.4,20.9,458.0,174.43,119.59
2018,8,12,8,45,484.5,209.0,1.4,21.4,513.0,217.43,147.66
2018,8,12,9,0,541.0,210.0,1.4,21.9,568.0,267.19,184.99
2018,8,12,9,15,608.0,198.0,1.5,22.4,624.0,317.41,224.58
2018,8,12,9,30,675.0,186.0,1.6,22.9,680.0,374.0,270.03
2018,8,12,9,45,712.0,176.5,1.7,23.35,720.5,427.3,313.63
2018,8,12,10,0,749.0,167.0,1.8,23.8,761.0,483.47,358.59
2018,8,12,10,15,759.0,169.0,1.9,24.1,790.0,538.55,401.9
2018,8,12,10,30,769.0,171.0,2.0,24.4,819.0,591.01,442.12
2018,8,12,10,45,776.5,172.5,2.1,24.7,841.5,640.81,479.4
2018,8,12,11,0,784.0,174.0,2.2,25.0,864.0,689.43,514.91
2018,8,12,11,15,789.0,174.5,2.35,25.1,879.0,734.0,547.56
2018,8,12,11,30,794.0,175.0,2.5,25.2,894.0,776.69,578.38
2018,8,12,11,45,798.0,174.0,2.6,25.35,902.0,815.16,605.39
2018,8,12,12,0,802.0,173.0,2.7,25.5,910.0,851.22,629.54
2018,8,12,12,15,714.5,216.5,2.8,25.5,873.0,852.87,630.61
2018,8,12,12,30,627.0,260.0,2.9,25.5,836.0,840.98,621.63
2018,8,12,12,45,580.5,279.5,3.0,25.45,809.0,837.59,619.56
2018,8,12,13,0,534.0,299.0,3.1,25.4,782.0,827.78,613.02
2018,8,12,13,15,539.5,292.0,3.2,25.25,773.0,841.01,623.77
2018,8,12,13,30,545.0,285.0,3.3,25.1,764.0,851.59,632.63
2018,8,12,13,45,593.0,255.5,3.4,24.9,764.5,884.24,657.83
2018,8,12,14,0,641.0,226.0,3.5,24.7,765.0,910.05,678.43
2018,8,12,14,15,716.5,184.5,3.55,24.5,767.0,946.16,704.43
2018,8,12,14,30,792.0,143.0,3.6,24.3,769.0,969.35,721.69
2018,8,12,14,45,785.0,138.5,3.65,24.05,735.0,953.86,713.37
2018,8,12,15,0,778.0,134.0,3.7,23.8,701.0,934.9,703.03
2018,8,12,15,15,763.5,130.5,3.7,23.8,660.5,906.47,685.27
2018,8,12,15,30,749.0,127.0,3.7,23.8,620.0,875.14,665.5
2018,8,12,15,45,734.5,121.5,3.75,23.15,576.5,844.5,648.0
2018,8,12,16,0,720.0,116.0,3.8,22.5,533.0,805.79,624.47
2018,8,12,16,15,699.5,110.5,3.8,22.05,486.0,759.8,594.57
2018,8,12,16,30,679.0,105.0,3.8,21.6,439.0,712.39,563.06
2018,8,12,16,45,651.0,98.5,3.8,21.2,390.0,656.76,524.55
2018,8,12,17,0,623.0,92.0,3.8,20.8,341.0,600.98,484.86
2018,8,12,17,15,581.0,85.0,3.75,20.3,291.5,535.01,434.81
2018,8,12,17,30,539.0,78.0,3.7,19.8,242.0,470.93,384.44
2018,8,12,17,45,480.5,70.0,3.65,19.25,195.0,398.07,325.06
2018,8,12,18,0,422.0,62.0,3.6,18.7,148.0,329.56,267.0
2018,8,12,18,15,335.5,50.0,3.55,18.25,106.0,246.6,195.49
2018,8,12,18,30,249.0,38.0,3.5,17.8,64.0,176.95,131.13
2018,8,12,18,45,148.5,23.5,3.4,17.35,37.0,98.21,6.41
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,23.21,0.0
2018,8,12,19,15,24.0,4.5,3.25,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.6,14.15,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.7,14.5,10.0,7.68,0.0
2018,8,13,5,45,89.0,20.5,2.75,14.8,28.5,16.26,0.0
2018,8,13,6,0,138.0,32.0,2.8,15.1,47.0,24.48,14.84
2018,8,13,6,15,144.0,45.0,2.85,15.5,68.0,35.0,24.91
2018,8,13,6,30,150.0,58.0,2.9,15.9,89.0,44.47,33.66
2018,8,13,6,45,75.0,72.0,2.9,16.3,87.5,56.07,44.1
2018,8,13,7,0,0.0,86.0,2.9,16.7,86.0,69.09,55.58
2018,8,13,7,15,0.0,97.5,2.85,17.1,97.5,78.31,63.51
2018,8,13,7,30,0.0,109.0,2.8,17.5,109.0,87.46,71.22
2018,8,13,7,45,0.0,120.5,2.8,17.9,120.5,96.54,78.73
2018,8,13,8,0,0.0,132.0,2.8,18.3,132.0,105.54,86.07
2018,8,13,8,15,1.5,151.5,2.8,18.65,152.5,120.34,93.91
2018,8,13,8,30,3.0,171.0,2.8,19.0,173.0,136.11,106.14
2018,8,13,8,45,5.5,187.0,2.8,19.35,190.5,149.91,116.62
2018,8,13,9,0,8.0,203.0,2.8,19.7,208.0,164.17,127.43
2018,8,13,9,15,12.5,226.0,2.8,20.0,234.5,184.71,143.14
2018,8,13,9,30,17.0,249.0,2.8,20.3,261.0,206.1,159.43
2018,8,13,9,45,28.5,282.5,2.85,20.6,304.5,236.0,182.19
2018,8,13,10,0,40.0,316.0,2.9,20.9,348.0,271.79,209.39
2018,8,13,10,15,98.0,348.5,2.9,21.1,430.0,333.18,256.07
2018,8,13,10,30,156.0,381.0,2.9,21.3,512.0,403.4,309.03
2018,8,13,10,45,278.5,357.5,2.95,21.5,599.0,477.94,365.82
2018,8,13,11,0,401.0,334.0,3.0,21.7,686.0,566.59,432.47
2018,8,13,11,15,347.5,351.0,3.05,21.75,660.0,562.7,429.17
2018,8,13,11,30,294.0,368.0,3.1,21.8,634.0,558.3,425.5
2018,8,13,11,45,355.5,357.0,3.15,21.85,681.0,616.7,469.37
2018,8,13,12,0,417.0,346.0,3.2,21.9,728.0,688.64,521.82
2018,8,13,12,15,422.5,343.5,3.3,21.9,730.5,712.61,539.22
2018,8,13,12,30,428.0,341.0,3.4,21.9,733.0,734.96,555.72
2018,8,13,12,45,395.0,355.0,3.45,21.85,714.5,735.01,555.4
2018,8,13,13,0,362.0,369.0,3.5,21.8,696.0,717.19,542.9
2018,8,13,13,15,411.5,346.5,3.55,21.75,712.0,771.05,582.8
2018,8,13,13,30,461.0,324.0,3.6,21.7,728.0,808.88,611.18
2018,8,13,13,45,578.0,263.5,3.7,21.6,756.5,878.14,663.76
2018,8,13,14,0,695.0,203.0,3.8,21.5,785.0,941.67,710.56
2018,8,13,14,15,747.5,172.5,3.8,21.3,778.5,965.32,727.71
2018,8,13,14,30,800.0,142.0,3.8,21.1,772.0,977.43,737.45
2018,8,13,14,45,791.5,137.5,3.85,20.95,737.0,960.32,727.71
2018,8,13,15,0,783.0,133.0,3.9,20.8,702.0,939.74,715.84
2018,8,13,15,15,768.0,130.0,3.9,20.8,661.5,911.22,697.79
2018,8,13,15,30,753.0,127.0,3.9,20.8,621.0,879.79,677.69
2018,8,13,15,45,735.5,123.0,3.95,20.25,576.5,848.08,658.91
2018,8,13,16,0,718.0,119.0,4.0,19.7,532.0,808.38,634.09
2018,8,13,16,15,694.0,113.5,3.95,19.35,484.0,759.35,601.14
2018,8,13,16,30,670.0,108.0,3.9,19.0,436.0,709.13,566.74
2018,8,13,16,45,637.0,101.5,3.9,18.65,385.5,649.8,524.82
2018,8,13,17,0,604.0,95.0,3.9,18.3,335.0,590.73,481.71
2018,8,13,17,15,559.0,88.5,3.85,17.9,285.5,523.89,430.11
2018,8,13,17,30,514.0,82.0,3.8,17.5,236.0,459.17,378.38
2018,8,13,17,45,451.5,72.5,3.8,17.1,188.5,383.27,315.73
2018,8,13,18,0,389.0,63.0,3.8,16.7,141.0,309.58,252.81
2018,8,13,18,15,303.5,50.5,3.7,16.4,100.5,231.85,184.74
2018,8,13,18,30,218.0,38.0,3.6,16.1,60.0,163.98,120.84
2018,8,13,18,45,128.0,23.0,3.55,15.75,34.0,89.09,0.0
2018,8,13,19,0,38.0,8.0,3.5,15.4,8.0,19.12,0.0
2018,8,13,19,15,19.0,4.0,3.45,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.0,14.7,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.1,15.0,6.0,5.12,0.0
2018,8,14,5,45,58.5,22.5,3.2,15.25,28.0,17.62,0.0
2018,8,14,6,0,101.0,39.0,3.3,15.5,50.0,30.06,19.31
2018,8,14,6,15,111.5,55.5,3.35,15.85,73.5,42.14,31.02
2018,8,14,6,30,122.0,72.0,3.4,16.2,97.0,55.27,43.06
2018,8,14,6,45,61.0,83.5,3.45,16.5,96.0,65.16,52.05
2018,8,14,7,0,0.0,95.0,3.5,16.8,95.0,75.35,61.05
2018,8,14,7,15,0.0,96.5,3.45,17.15,96.5,77.55,62.84
2018,8,14,7,30,0.0,98.0,3.4,17.5,98.0,79.47,64.29
2018,8,14,7,45,0.0,93.0,3.4,17.8,93.0,76.35,61.29
2018,8,14,8,0,0.0,88.0,3.4,18.1,88.0,72.92,58.04
2018,8,14,8,15,2.5,125.5,3.4,18.4,127.0,101.63,78.76
2018,8,14,8,30,5.0,163.0,3.4,18.7,166.0,130.54,101.77
2018,8,14,8,45,8.5,186.5,3.4,19.0,192.0,150.02,116.85
2018,8,14,9,0,12.0,210.0,3.4,19.3,218.0,170.23,132.44
2018,8,14,9,15,22.0,239.5,3.4,19.55,255.0,197.49,153.37
2018,8,14,9,30,32.0,269.0,3.4,19.8,292.0,222.25,172.29
2018,8,14,9,45,78.5,312.0,3.35,20.05,373.0,278.24,214.99
2018,8,14,10,0,125.0,355.0,3.3,20.3,454.0,339.89,261.9
2018,8,14,10,15,164.5,375.5,3.35,20.5,510.5,389.24,299.45
2018,8,14,10,30,204.0,396.0,3.4,20.7,567.0,443.24,340.31
2018,8,14,10,45,161.5,406.5,3.4,20.85,544.0,442.19,339.13
2018,8,14,11,0,119.0,417.0,3.4,21.0,521.0,436.65,334.36
2018,8,14,11,15,258.5,374.0,3.45,21.1,605.5,518.91,398.24
2018,8,14,11,30,398.0,331.0,3.5,21.2,690.0,614.68,470.87
2018,8,14,11,45,594.0,256.0,3.55,21.3,797.0,731.83,558.92
2018,8,14,12,0,790.0,181.0,3.6,21.4,904.0,851.24,645.78
2018,8,14,12,15,793.5,179.0,3.65,21.4,905.0,883.09,667.13
2018,8,14,12,30,797.0,177.0,3.7,21.4,906.0,912.1,687.15
2018,8,14,12,45,802.5,171.5,3.75,21.45,900.0,936.61,704.0
2018,8,14,13,0,808.0,166.0,3.8,21.5,894.0,957.88,718.74
2018,8,14,13,15,806.0,163.5,3.85,21.45,879.0,971.45,728.65
2018,8,14,13,30,804.0,161.0,3.9,21.4,864.0,981.38,736.28
2018,8,14,13,45,802.5,157.5,3.95,21.35,843.5,987.09,741.24
2018,8,14,14,0,801.0,154.0,4.0,21.3,823.0,989.09,743.85
2018,8,14,14,15,794.5,150.5,4.0,21.15,794.5,982.35,740.7
2018,8,14,14,30,788.0,147.0,4.0,21.0,766.0,971.95,735.23
2018,8,14,14,45,780.0,142.5,4.05,20.85,731.5,955.4,725.97
2018,8,14,15,0,772.0,138.0,4.1,20.7,697.0,935.41,714.42
2018,8,14,15,15,757.0,135.0,4.1,20.7,656.5,906.98,696.34
2018,8,14,15,30,742.0,132.0,4.1,20.7,616.0,882.03,680.71
2018,8,14,15,45,725.5,126.5,4.05,20.25,571.5,843.88,656.52
2018,8,14,16,0,709.0,121.0,4.0,19.8,527.0,803.48,630.48
2018,8,14,16,15,686.5,115.0,4.0,19.5,479.5,755.35,598.22
2018,8,14,16,30,664.0,109.0,4.0,19.2,432.0,705.94,564.43
2018,8,14,16,45,633.0,102.5,3.95,18.9,382.5,648.31,523.48
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,590.79,481.26
2018,8,14,17,15,558.0,89.0,3.9,18.2,283.5,524.06,429.87
2018,8,14,17,30,514.0,82.0,3.9,17.8,234.0,459.37,378.25
2018,8,14,17,45,453.5,71.5,3.85,17.4,186.5,383.56,315.58
2018,8,14,18,0,393.0,61.0,3.8,17.0,139.0,309.62,252.39
2018,8,14,18,15,306.5,48.5,3.7,16.65,98.5,231.17,183.68
2018,8,14,18,30,220.0,36.0,3.6,16.3,58.0,162.77,118.19
2018,8,14,18,45,129.5,22.0,3.45,16.0,33.0,87.68,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,19.43,0.0
2018,8,14,19,15,19.5,4.0,3.3,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.6,15.05,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.7,15.4,3.0,2.56,0.0
2018,8,15,5,45,0.0,13.0,2.8,15.7,13.0,10.71,0.0
2018,8,15,6,0,0.0,23.0,2.9,16.0,23.0,18.99,10.0
2018,8,15,6,15,0.0,39.5,2.95,16.35,39.5,32.36,22.46
2018,8,15,6,30,0.0,56.0,3.0,16.7,56.0,45.36,34.29
2018,8,15,6,45,2.0,75.5,3.05,17.05,76.0,60.41,47.76
2018,8,15,7,0,4.0,95.0,3.1,17.4,96.0,75.31,60.88
2018,8,15,7,15,8.5,114.0,3.05,17.75,117.0,89.78,73.36
2018,8,15,7,30,13.0,133.0,3.0,18.1,138.0,104.13,85.51
2018,8,15,7,45,33.0,158.0,2.95,18.45,173.5,117.46,96.58
2018,8,15,8,0,53.0,183.0,2.9,18.8,209.0,133.97,110.19
2018,8,15,8,15,85.0,215.0,2.85,19.15,261.5,156.38,121.94
2018,8,15,8,30,117.0,247.0,2.8,19.5,314.0,182.91,139.09
2018,8,15,8,45,143.5,269.5,2.75,19.85,359.0,214.87,161.97
2018,8,15,9,0,170.0,292.0,2.7,20.2,404.0,250.69,188.85
2018,8,15,9,15,283.0,276.5,2.7,20.45,476.5,285.08,212.82
2018,8,15,9,30,396.0,261.0,2.7,20.7,549.0,334.66,250.4
2018,8,15,9,45,613.0,191.0,2.75,21.0,661.5,401.41,301.14
2018,8,15,10,0,830.0,121.0,2.8,21.3,774.0,490.88,370.63
2018,8,15,10,15,839.5,121.5,2.85,21.45,803.0,545.24,414.81
2018,8,15,10,30,849.0,122.0,2.9,21.6,832.0,598.79,457.23
2018,8,15,10,45,857.5,121.5,2.95,21.8,855.0,649.85,496.59
2018,8,15,11,0,866.0,121.0,3.0,22.0,878.0,699.49,533.89
2018,8,15,11,15,871.0,120.5,3.1,22.05,893.0,744.97,567.9
2018,8,15,11,30,876.0,120.0,3.2,22.1,908.0,788.28,598.62
2018,8,15,11,45,880.0,119.0,3.3,22.2,916.5,827.97,625.94
2018,8,15,12,0,884.0,118.0,3.4,22.3,925.0,865.02,651.33
2018,8,15,12,15,883.5,118.0,3.45,22.3,924.0,896.22,672.64
2018,8,15,12,30,883.0,118.0,3.5,22.3,923.0,924.19,691.78
2018,8,15,12,45,879.5,118.5,3.55,22.3,914.5,946.49,707.13
2018,8,15,13,0,876.0,119.0,3.6,22.3,906.0,965.2,720.2
2018,8,15,13,15,873.5,117.5,3.65,22.25,890.5,979.25,730.4
2018,8,15,13,30,871.0,116.0,3.7,22.2,875.0,989.56,738.26
2018,8,15,13,45,867.0,114.0,3.7,22.1,853.0,994.08,742.22
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,994.78,743.8
2018,8,15,14,15,856.5,110.5,3.75,21.9,802.5,989.71,742.01
2018,8,15,14,30,850.0,109.0,3.8,21.8,774.0,980.91,737.87
2018,8,15,14,45,842.0,106.0,3.8,21.65,739.0,965.33,729.08
2018,8,15,15,0,834.0,103.0,3.8,21.5,704.0,946.22,718.0
2018,8,15,15,15,820.5,101.0,3.8,21.5,663.5,930.54,708.95
2018,8,15,15,30,807.0,99.0,3.8,21.5,623.0,900.51,689.96
2018,8,15,15,45,791.0,96.0,3.75,21.1,578.5,864.14,667.27
2018,8,15,16,0,775.0,93.0,3.7,20.7,534.0,825.3,642.61
2018,8,15,16,15,753.5,89.0,3.7,20.4,486.0,778.32,611.69
2018,8,15,16,30,732.0,85.0,3.7,20.1,438.0,729.81,579.08
2018,8,15,16,45,702.5,80.5,3.65,19.85,388.0,673.19,539.36
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,620.06,501.3
2018,8,15,17,15,630.5,71.0,3.55,19.2,288.0,553.98,451.81
2018,8,15,17,30,588.0,66.0,3.5,18.8,238.0,489.8,400.92
2018,8,15,17,45,527.0,59.0,3.45,18.4,190.0,414.38,338.91
2018,8,15,18,0,466.0,52.0,3.4,18.0,142.0,343.73,278.4
2018,8,15,18,15,372.5,42.5,3.3,17.65,100.5,259.54,204.92
2018,8,15,18,30,279.0,33.0,3.2,17.3,59.0,184.95,131.68
2018,8,15,18,45,166.5,20.5,3.1,16.95,33.5,99.11,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,24.28,0.0
2018,8,15,19,15,27.0,4.0,3.0,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.0,14.15,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.6,9.0,7.68,0.0
2018,8,16,5,45,169.5,22.0,2.25,15.1,36.5,17.18,0.0
2018,8,16,6,0,282.0,35.0,2.4,15.6,64.0,28.99,18.09
2018,8,16,6,15,323.0,47.0,2.4,16.0,98.0,36.13,25.73
2018,8,16,6,30,364.0,59.0,2.4,16.4,132.0,44.77,33.8
2018,8,16,6,45,298.5,83.5,2.45,16.8,155.0,61.22,48.51
2018,8,16,7,0,233.0,108.0,2.5,17.2,178.0,78.9,64.05
2018,8,16,7,15,329.0,115.0,2.5,17.6,234.0,81.0,65.74
2018,8,16,7,30,425.0,122.0,2.5,18.0,290.0,85.34,69.26
2018,8,16,7,45,518.0,120.0,2.5,18.35,353.0,83.87,67.67
2018,8,16,8,0,611.0,118.0,2.5,18.7,416.0,81.63,65.42
2018,8,16,8,15,695.5,107.0,2.45,19.1,480.0,85.18,56.58
2018,8,16,8,30,780.0,96.0,2.4,19.5,544.0,140.17,79.42
2018,8,16,8,45,798.5,98.5,2.4,19.9,589.5,198.19,120.48
2018,8,16,9,0,817.0,101.0,2.4,20.3,635.0,258.09,169.81
2018,8,16,9,15,829.5,103.0,2.35,20.7,675.0,317.52,221.31
2018,8,16,9,30,842.0,105.0,2.3,21.1,715.0,381.31,276.05
2018,8,16,9,45,850.5,108.0,2.25,21.45,750.0,439.78,325.67
2018,8,16,10,0,859.0,111.0,2.2,21.8,785.0,497.81,373.36
2018,8,16,10,15,867.0,112.0,2.2,22.15,814.0,553.32,417.7
2018,8,16,10,30,875.0,113.0,2.2,22.5,843.0,607.81,459.75
2018,8,16,10,45,881.5,113.0,2.2,22.8,865.5,659.27,498.38
2018,8,16,11,0,888.0,113.0,2.2,23.1,888.0,709.07,534.66
2018,8,16,11,15,891.5,113.5,2.3,23.3,903.0,755.24,568.26
2018,8,16,11,30,895.0,114.0,2.4,23.5,918.0,799.07,598.13
2018,8,16,11,45,897.0,114.5,2.45,23.75,925.5,839.17,624.5
2018,8,16,12,0,899.0,115.0,2.5,24.0,933.0,876.45,648.81
2018,8,16,12,15,898.5,115.0,2.6,24.05,932.5,908.1,670.19
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,936.45,689.44
2018,8,16,12,45,895.5,115.5,2.8,24.2,924.0,959.99,705.45
2018,8,16,13,0,893.0,116.0,2.9,24.3,916.0,979.93,719.2
2018,8,16,13,15,889.5,115.0,2.95,24.2,900.0,993.71,729.2
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,1003.67,736.89
2018,8,16,13,45,881.0,113.0,3.1,24.0,861.5,1008.29,741.68
2018,8,16,14,0,876.0,112.0,3.2,23.9,839.0,1009.05,744.1
2018,8,16,14,15,869.0,109.5,3.2,23.7,809.0,1002.35,741.27
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,991.84,736.1
2018,8,16,14,45,853.0,104.5,3.25,23.3,743.5,975.63,727.65
2018,8,16,15,0,844.0,102.0,3.3,23.1,708.0,955.87,716.89
2018,8,16,15,15,830.5,100.0,3.3,23.1,667.0,928.95,700.4
2018,8,16,15,30,817.0,98.0,3.3,23.1,626.0,909.61,689.13
2018,8,16,15,45,800.5,95.0,3.3,22.55,581.0,872.45,666.9
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,832.82,642.73
2018,8,16,16,15,762.5,88.0,3.3,21.65,487.5,785.48,612.12
2018,8,16,16,30,741.0,84.0,3.3,21.3,439.0,736.57,579.78
2018,8,16,16,45,711.5,79.5,3.3,20.95,388.5,679.51,540.61
2018,8,16,17,0,682.0,75.0,3.3,20.6,338.0,625.92,502.94
2018,8,16,17,15,638.5,69.5,3.25,20.1,287.0,558.03,452.73
2018,8,16,17,30,595.0,64.0,3.2,19.6,236.0,492.17,400.99
2018,8,16,17,45,532.5,57.5,3.15,19.15,188.0,416.1,338.77
2018,8,16,18,0,470.0,51.0,3.1,18.7,140.0,344.9,278.02
2018,8,16,18,15,374.0,41.5,3.0,18.25,98.5,259.27,203.55
2018,8,16,18,30,278.0,32.0,2.9,17.8,57.0,183.56,127.32
2018,8,16,18,45,165.5,19.5,2.8,17.4,32.0,79.31,0.0
2018,8,16,19,0,53.0,7.0,2.7,17.0,7.0,5.97,0.0
2018,8,16,19,15,26.5,3.5,2.7,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,5,15,24.5,4.5,1.7,14.45,4.5,0.0,0.0
2018,8,17,5,30,49.0,9.0,1.8,14.9,9.0,7.68,0.0
2018,8,17,5,45,152.0,22.0,1.9,15.3,34.5,17.16,0.0
2018,8,17,6,0,255.0,35.0,2.0,15.7,60.0,27.15,16.39
2018,8,17,6,15,259.5,42.5,1.9,16.2,81.0,32.53,22.57
2018,8,17,6,30,264.0,50.0,1.8,16.7,102.0,37.69,27.54
2018,8,17,6,45,132.0,64.0,1.75,17.15,90.0,48.62,37.37
2018,8,17,7,0,0.0,78.0,1.7,17.6,78.0,63.15,50.18
2018,8,17,7,15,0.0,91.0,1.65,18.15,91.0,73.46,59.03
2018,8,17,7,30,0.0,104.0,1.6,18.7,104.0,83.7,67.63
2018,8,17,7,45,0.5,119.0,1.55,19.2,119.0,95.31,77.25
2018,8,17,8,0,1.0,134.0,1.5,19.7,134.0,106.82,86.63
2018,8,17,8,15,5.5,160.5,1.5,20.25,163.5,126.63,98.25
2018,8,17,8,30,10.0,187.0,1.5,20.8,193.0,148.0,114.46
2018,8,17,8,45,39.0,222.5,1.5,21.35,247.5,174.41,133.37
2018,8,17,9,0,68.0,258.0,1.5,21.9,302.0,211.12,160.33
2018,8,17,9,15,280.0,241.0,1.5,22.4,440.5,260.85,192.07
2018,8,17,9,30,492.0,224.0,1.5,22.9,579.0,343.12,251.48
2018,8,17,9,45,691.0,160.0,1.55,23.4,686.0,411.45,302.88
2018,8,17,10,0,890.0,96.0,1.6,23.9,793.0,501.54,371.33
2018,8,17,10,15,898.0,97.0,1.65,24.3,822.5,558.62,416.0
2018,8,17,10,30,906.0,98.0,1.7,24.7,852.0,614.62,458.56
2018,8,17,10,45,913.5,97.5,1.75,25.15,875.5,667.7,497.6
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,719.11,534.31
2018,8,17,11,15,925.0,97.5,1.85,25.85,914.5,766.96,567.67
2018,8,17,11,30,929.0,98.0,1.9,26.1,930.0,812.4,597.19
2018,8,17,11,45,931.5,98.0,2.0,26.4,938.0,853.57,623.93
2018,8,17,12,0,934.0,98.0,2.1,26.7,946.0,891.81,648.63
2018,8,17,12,15,935.0,97.5,2.15,26.8,946.0,925.16,670.11
2018,8,17,12,30,936.0,97.0,2.2,26.9,946.0,955.13,689.41
2018,8,17,12,45,934.5,97.0,2.3,27.0,938.5,979.75,705.83
2018,8,17,13,0,933.0,97.0,2.4,27.1,931.0,1000.64,719.99
2018,8,17,13,15,931.0,96.5,2.45,27.05,916.0,1016.7,731.12
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,1028.84,739.93
2018,8,17,13,45,924.5,95.0,2.55,26.95,878.0,1033.97,744.47
2018,8,17,14,0,920.0,94.0,2.6,26.9,855.0,1035.08,746.65
2018,8,17,14,15,914.0,92.5,2.65,26.75,825.5,1030.11,745.44
2018,8,17,14,30,908.0,91.0,2.7,26.6,796.0,1021.19,741.86
2018,8,17,14,45,899.0,90.0,2.75,26.4,760.5,1005.99,734.5
2018,8,17,15,0,890.0,89.0,2.8,26.2,725.0,987.11,724.84
2018,8,17,15,15,877.5,87.0,2.8,26.2,683.0,960.15,708.89
2018,8,17,15,30,865.0,85.0,2.8,26.2,641.0,929.96,690.83
2018,8,17,15,45,849.5,83.0,2.8,25.65,595.5,894.0,670.24
2018,8,17,16,0,834.0,81.0,2.8,25.1,550.0,855.45,647.6
2018,8,17,16,15,813.5,78.0,2.75,24.65,501.0,817.78,624.6
2018,8,17,16,30,793.0,75.0,2.7,24.2,452.0,769.12,593.4
2018,8,17,16,45,763.0,72.0,2.7,23.75,400.5,711.51,555.33
2018,8,17,17,0,733.0,69.0,2.7,23.3,349.0,653.54,515.83
2018,8,17,17,15,691.5,64.5,2.6,22.6,297.0,585.73,467.53
2018,8,17,17,30,650.0,60.0,2.5,21.9,245.0,523.34,419.78
2018,8,17,17,45,585.5,53.5,2.4,21.25,194.5,443.35,355.8
2018,8,17,18,0,521.0,47.0,2.3,20.6,144.0,368.49,293.11
2018,8,17,18,15,420.0,38.5,2.2,20.0,101.0,278.95,216.22
2018,8,17,18,30,319.0,30.0,2.1,19.4,58.0,199.49,133.11
2018,8,17,18,45,190.5,19.0,2.0,18.8,32.5,88.27,0.0
2018,8,17,19,0,62.0,8.0,1.9,18.2,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.95,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,5,15,24.5,4.0,1.75,14.3,4.0,0.0,0.0
2018,8,18,5,30,49.0,8.0,1.8,14.8,8.0,6.83,0.0
2018,8,18,5,45,155.5,22.0,1.8,15.35,34.5,17.17,0.0
2018,8,18,6,0,262.0,36.0,1.8,15.9,61.0,27.94,16.77
2018,8,18,6,15,356.5,47.5,1.75,16.4,104.0,38.81,27.92
2018,8,18,6,30,451.0,59.0,1.7,16.9,147.0,47.36,35.95
2018,8,18,6,45,485.0,69.0,1.65,17.45,189.5,54.05,42.08
2018,8,18,7,0,519.0,79.0,1.6,18.0,232.0,60.47,47.74
2018,8,18,7,15,566.0,88.0,1.55,18.65,284.5,65.96,52.38
2018,8,18,7,30,613.0,97.0,1.5,19.3,337.0,71.23,56.69
2018,8,18,7,45,682.5,95.0,1.45,19.9,397.0,68.72,54.21
2018,8,18,8,0,752.0,93.0,1.4,20.5,457.0,72.93,57.5
2018,8,18,8,15,776.5,96.5,1.4,21.1,507.0,88.32,56.91
2018,8,18,8,30,801.0,100.0,1.4,21.7,557.0,146.7,82.78
2018,8,18,8,45,821.0,102.0,1.35,22.3,603.5,206.16,124.29
2018,8,18,9,0,841.0,104.0,1.3,22.9,650.0,267.68,173.92
2018,8,18,9,15,847.0,109.5,1.35,23.45,689.5,329.68,226.57
2018,8,18,9,30,853.0,115.0,1.4,24.0,729.0,391.56,278.8
2018,8,18,9,45,808.0,141.0,1.45,24.55,746.0,448.57,326.65
2018,8,18,10,0,763.0,167.0,1.5,25.1,763.0,497.25,366.21
2018,8,18,10,15,812.0,152.5,1.55,25.5,808.0,560.44,414.47
2018,8,18,10,30,861.0,138.0,1.6,25.9,853.0,624.72,462.21
2018,8,18,10,45,866.0,140.0,1.65,26.35,875.5,674.17,498.13
2018,8,18,11,0,871.0,142.0,1.7,26.8,898.0,724.34,533.46
2018,8,18,11,15,874.0,142.5,1.8,27.0,912.5,769.89,565.7
2018,8,18,11,30,877.0,143.0,1.9,27.2,927.0,813.09,595.1
2018,8,18,11,45,877.0,145.0,2.0,27.4,934.0,852.62,620.92
2018,8,18,12,0,877.0,147.0,2.1,27.6,941.0,889.29,644.77
2018,8,18,12,15,877.0,146.5,2.2,27.6,940.5,920.75,665.73
2018,8,18,12,30,877.0,146.0,2.3,27.6,940.0,949.0,684.68
2018,8,18,12,45,874.5,146.0,2.4,27.6,931.5,972.02,700.35
2018,8,18,13,0,872.0,146.0,2.5,27.6,923.0,991.49,713.88
2018,8,18,13,15,867.5,145.0,2.6,27.45,906.5,1004.4,723.79
2018,8,18,13,30,863.0,144.0,2.7,27.3,890.0,1027.66,740.52
2018,8,18,13,45,855.5,143.5,2.75,27.15,866.0,1030.65,743.86
2018,8,18,14,0,848.0,143.0,2.8,27.0,842.0,1029.69,745.01
2018,8,18,14,15,838.5,141.5,2.85,26.75,811.5,1021.75,742.14
2018,8,18,14,30,829.0,140.0,2.9,26.5,781.0,1010.01,736.97
2018,8,18,14,45,815.0,138.0,2.95,26.25,743.5,989.55,726.2
2018,8,18,15,0,801.0,136.0,3.0,26.0,706.0,965.63,713.22
2018,8,18,15,15,785.5,132.5,3.0,26.0,664.0,935.37,694.9
2018,8,18,15,30,770.0,129.0,3.0,26.0,622.0,902.12,674.53
2018,8,18,15,45,747.5,126.0,3.0,25.3,575.5,866.75,654.37
2018,8,18,16,0,725.0,123.0,3.0,24.6,529.0,822.98,628.04
2018,8,18,16,15,697.0,118.5,2.95,24.1,479.5,770.98,594.61
2018,8,18,16,30,669.0,114.0,2.9,23.6,430.0,717.97,559.75
2018,8,18,16,45,631.0,108.0,2.85,23.15,378.0,654.72,516.35
2018,8,18,17,0,593.0,102.0,2.8,22.7,326.0,592.04,471.51
2018,8,18,17,15,544.5,93.5,2.75,22.05,275.0,520.29,417.92
2018,8,18,17,30,496.0,85.0,2.7,21.4,224.0,450.99,364.07
2018,8,18,17,45,428.5,73.0,2.6,20.75,175.5,366.94,296.26
2018,8,18,18,0,361.0,61.0,2.5,20.1,127.0,293.61,234.52
2018,8,18,18,15,272.5,46.5,2.45,19.5,87.0,213.71,165.51
2018,8,18,18,30,184.0,32.0,2.4,18.9,47.0,142.23,90.34
2018,8,18,18,45,105.5,19.0,2.35,18.3,26.0,56.08,0.0
2018,8,18,19,0,27.0,6.0,2.3,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.3,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.1,13.9,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.2,14.3,2.0,1.71,0.0
2018,8,19,5,45,0.0,10.0,2.3,14.75,10.0,8.23,0.0
2018,8,19,6,0,0.0,18.0,2.4,15.2,18.0,14.84,6.14
2018,8,19,6,15,0.0,32.5,2.35,15.65,32.5,26.86,17.64
2018,8,19,6,30,0.0,47.0,2.3,16.1,47.0,38.59,28.35
2018,8,19,6,45,0.0,59.0,2.25,16.55,59.0,48.29,37.15
2018,8,19,7,0,0.0,71.0,2.2,17.0,71.0,57.95,45.72
2018,8,19,7,15,0.0,76.0,2.2,17.45,76.0,62.37,49.5
2018,8,19,7,30,0.0,81.0,2.2,17.9,81.0,66.69,53.08
2018,8,19,7,45,0.0,95.5,2.15,18.35,95.5,78.1,62.72
2018,8,19,8,0,0.0,110.0,2.1,18.8,110.0,89.4,72.11
2018,8,19,8,15,0.5,125.0,2.1,19.2,125.5,101.1,78.08
2018,8,19,8,30,1.0,140.0,2.1,19.6,141.0,113.25,87.52
2018,8,19,8,45,2.0,154.5,2.1,20.05,156.0,125.31,96.75
2018,8,19,9,0,3.0,169.0,2.1,20.5,171.0,137.62,106.1
2018,8,19,9,15,6.0,191.5,2.1,20.95,195.5,156.9,120.85
2018,8,19,9,30,9.0,214.0,2.1,21.4,220.0,176.82,135.98
2018,8,19,9,45,29.5,260.0,2.15,21.8,282.5,220.62,169.37
2018,8,19,10,0,50.0,306.0,2.2,22.2,345.0,270.34,206.99
2018,8,19,10,15,79.5,339.0,2.25,22.5,403.5,318.22,242.97
2018,8,19,10,30,109.0,372.0,2.3,22.8,462.0,372.67,283.55
2018,8,19,10,45,148.5,380.5,2.35,23.15,507.0,416.37,315.99
2018,8,19,11,0,188.0,389.0,2.4,23.5,552.0,463.86,351.01
2018,8,19,11,15,199.5,393.0,2.4,23.7,568.5,490.5,370.29
2018,8,19,11,30,211.0,397.0,2.4,23.9,585.0,517.57,389.82
2018,8,19,11,45,217.0,404.5,2.45,24.1,599.0,543.57,408.4
2018,8,19,12,0,223.0,412.0,2.5,24.3,613.0,569.4,426.75
2018,8,19,12,15,292.0,393.5,2.5,24.35,657.0,638.96,477.4
2018,8,19,12,30,361.0,375.0,2.5,24.4,701.0,699.58,521.05
2018,8,19,12,45,466.0,327.5,2.55,24.5,744.0,782.78,580.75
2018,8,19,13,0,571.0,280.0,2.6,24.6,787.0,856.58,633.23
2018,8,19,13,15,592.0,269.0,2.65,24.5,786.5,882.24,651.51
2018,8,19,13,30,613.0,258.0,2.7,24.4,786.0,905.29,668.51
2018,8,19,13,45,660.5,230.0,2.75,24.35,785.0,935.22,690.83
2018,8,19,14,0,708.0,202.0,2.8,24.3,784.0,961.11,709.08
2018,8,19,14,15,788.5,162.0,2.8,24.1,788.0,994.18,732.19
2018,8,19,14,30,869.0,122.0,2.8,23.9,792.0,1018.4,749.51
2018,8,19,14,45,857.5,120.5,2.85,23.65,755.0,1013.4,748.56
2018,8,19,15,0,846.0,119.0,2.9,23.4,718.0,991.9,737.11
2018,8,19,15,15,831.5,116.0,2.9,23.4,675.5,962.34,719.27
2018,8,19,15,30,817.0,113.0,2.9,23.4,633.0,929.63,699.3
2018,8,19,15,45,771.5,114.5,2.9,22.8,576.5,870.46,662.58
2018,8,19,16,0,726.0,116.0,2.9,22.2,520.0,816.19,628.64
2018,8,19,16,15,689.5,111.5,2.9,21.7,466.5,756.79,589.9
2018,8,19,16,30,653.0,107.0,2.9,21.2,413.0,697.04,549.9
