Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,45,641.5,99.0,2.95,20.75,370.0,653.06,520.58
2018,8,19,17,0,630.0,91.0,3.0,20.3,327.0,607.63,489.08
2018,8,19,17,15,589.0,83.0,2.95,19.65,277.0,540.28,438.35
2018,8,19,17,30,548.0,75.0,2.9,19.0,227.0,474.74,386.89
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,379.99,309.67
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,291.98,235.34
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,206.18,160.53
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,128.17,76.79
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,50.79,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.41,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,7.26,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,11.11,3.06
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,16.96,9.06
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,22.26,14.02
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,29.72,20.8
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,37.19,27.51
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,41.77,31.51
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,46.36,35.43
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,56.79,44.41
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,67.25,53.28
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,81.97,62.72
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,96.59,74.36
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,113.41,87.6
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,130.53,100.92
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,137.01,105.68
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,143.55,110.5
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,151.77,116.62
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,160.22,122.92
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,191.55,147.12
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,223.81,171.75
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,253.25,194.0
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,288.27,220.29
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,319.98,244.07
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,353.09,268.74
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,364.5,277.13
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,376.03,285.73
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,404.23,307.65
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,448.69,341.32
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,487.39,370.18
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,526.85,399.45
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,512.58,388.84
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,477.55,363.51
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,593.98,453.12
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,691.77,527.0
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,860.74,651.91
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,1007.34,751.82
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,988.95,740.54
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,967.0,728.45
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,937.38,710.21
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,904.75,689.87
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,865.35,666.55
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,828.9,644.91
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,750.63,592.11
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,673.64,538.84
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,598.44,484.61
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,518.37,424.15
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,484.74,398.71
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,442.35,364.72
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,377.3,310.22
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,315.43,256.02
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,227.13,177.54
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,146.26,81.07
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,59.51,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,16.64,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,26.35,14.62
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,31.08,21.24
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,36.96,26.95
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,48.24,37.2
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,59.34,47.13
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,69.67,56.15
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,79.93,64.94
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,92.28,75.41
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,104.52,85.61
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,119.81,93.86
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,136.17,106.53
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,147.51,115.08
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,159.09,123.82
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,161.58,125.39
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,163.77,126.74
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,164.54,127.0
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,165.08,127.11
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,176.92,136.14
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,189.1,145.39
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,214.64,164.96
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,240.86,184.85
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,226.97,173.91
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,212.49,162.61
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,208.13,159.17
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,203.58,155.58
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,207.58,158.73
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,211.59,161.88
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,214.27,163.99
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,216.93,166.12
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,226.38,173.61
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,235.99,181.22
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,292.45,225.89
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,335.32,259.77
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,418.85,324.82
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,482.75,374.34
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,493.83,383.52
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,504.1,392.45
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,501.76,392.08
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,497.97,390.74
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,483.46,382.2
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,486.28,386.44
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,466.79,373.79
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,445.2,359.33
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,416.59,338.68
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,386.54,316.28
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,337.94,277.52
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,291.17,239.11
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,226.19,184.55
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,164.37,131.43
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,110.65,83.77
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,55.09,23.26
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,20.5,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,8.54,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,14.84,5.52
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,27.6,18.16
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,39.92,29.47
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,49.27,38.0
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,58.56,46.29
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,63.76,50.8
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,68.87,55.1
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,80.98,65.39
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,92.98,75.41
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,105.04,81.53
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,117.55,91.3
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,123.92,96.0
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,130.31,100.71
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,138.97,107.18
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,147.87,113.83
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,160.19,123.16
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,172.81,132.69
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,202.16,155.22
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,232.5,178.26
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,252.34,193.05
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,272.71,208.17
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,275.21,209.86
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,277.57,211.52
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,341.43,259.74
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,400.38,303.41
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,427.28,323.25
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,454.99,343.77
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,530.97,400.44
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,593.65,446.73
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,772.15,578.07
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,926.4,687.76
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,970.85,717.61
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,1002.1,739.36
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,994.88,736.41
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,983.96,731.5
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,965.88,721.92
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,951.87,715.18
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,920.32,695.58
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,885.98,674.12
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,844.58,649.32
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,801.11,622.61
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,748.95,588.34
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,695.85,552.61
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,633.01,508.65
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,570.77,462.96
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,497.25,406.32
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,423.1,347.05
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,342.58,280.14
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,268.88,216.53
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,189.94,145.78
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,112.43,41.66
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,42.38,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,8.54,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,14.85,5.23
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,27.18,17.75
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,39.14,28.77
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,54.97,43.03
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,70.61,56.91
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,84.74,69.24
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,98.76,81.24
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,113.01,93.22
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,127.14,104.9
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,143.81,113.06
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,163.3,127.53
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,175.96,136.83
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,195.76,152.03
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,220.63,171.1
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,246.93,191.22
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,272.22,210.42
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,298.71,230.41
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,341.75,263.04
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,391.41,300.39
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,450.43,344.71
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,520.89,396.84
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,597.56,454.27
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,690.64,522.33
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,764.81,575.97
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,844.99,632.98
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,873.68,652.69
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,899.62,670.87
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,920.81,685.8
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,938.92,698.71
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,949.36,706.7
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,956.36,712.54
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,955.97,713.64
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,952.09,712.56
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,940.72,706.88
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,926.01,699.05
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,903.62,685.89
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,878.2,670.63
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,837.29,643.81
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,801.66,620.32
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,758.44,592.64
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,713.82,563.34
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,660.82,526.72
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,607.55,488.95
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,546.4,443.89
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,486.48,398.35
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,417.66,343.94
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,352.07,290.29
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,266.86,219.04
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,199.94,160.87
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,132.45,100.05
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,63.68,12.28
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,22.43,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,8.54,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,14.85,4.9
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,27.88,18.36
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,40.54,30.07
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,55.96,44.03
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,71.21,57.64
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,78.77,64.23
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,86.22,70.54
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,93.57,76.63
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,100.83,82.54
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,111.49,87.23
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,122.75,95.97
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,137.01,106.97
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,151.72,118.21
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,167.91,130.59
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,184.68,143.36
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,203.2,157.43
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,222.31,171.88
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,255.08,196.88
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,290.17,223.43
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,325.79,250.17
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,363.33,278.13
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,397.63,303.67
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,433.75,330.4
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,507.24,385.47
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,575.76,436.07
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,713.43,537.68
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,836.24,626.12
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,887.4,661.52
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,935.49,695.24
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,944.32,701.85
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,949.68,706.59
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,948.06,706.75
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,942.97,704.73
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,930.0,697.94
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,913.74,689.01
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,888.85,673.65
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,855.15,652.34
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,819.83,629.31
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,782.5,604.62
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,737.91,575.78
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,692.25,545.53
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,638.21,507.81
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,584.21,469.18
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,521.21,422.5
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,459.68,375.54
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,377.34,310.69
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,313.56,258.41
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,243.86,199.5
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,178.76,143.01
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,117.79,87.5
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,53.73,0.0
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,18.75,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,13.66,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,22.38,9.66
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,35.46,24.88
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,48.22,36.83
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,58.28,46.11
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,69.42,56.07
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,83.57,68.43
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,98.63,81.3
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,111.87,92.37
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,124.99,103.15
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,142.46,111.91
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,156.59,121.86
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,181.27,140.28
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,208.12,160.46
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,251.71,192.49
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,300.58,228.81
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,364.16,275.58
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,445.55,336.03
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,517.44,389.44
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,600.92,450.44
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,650.05,485.82
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,698.61,520.21
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,727.99,540.17
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,752.62,556.54
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,767.86,566.82
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,779.88,574.73
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,851.75,625.72
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,924.05,675.67
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,952.72,694.44
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,978.35,711.75
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,989.54,720.56
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,997.04,727.27
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,973.82,714.53
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,946.32,699.09
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,960.64,711.41
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,970.73,720.72
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,949.44,709.3
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,924.93,695.92
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,890.98,674.6
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,854.43,651.4
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,809.85,624.74
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,763.5,596.14
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,708.52,559.74
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,646.15,516.77
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,581.69,469.96
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,518.66,422.62
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,446.54,366.29
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,378.04,310.65
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,299.58,244.72
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,227.74,182.28
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,154.42,114.33
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,68.79,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,24.65,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,5.97,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,7.78,0.0
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,12.69,5.27
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,17.29,9.62
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,23.91,15.67
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,30.54,21.66
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,36.78,27.19
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,43.02,32.62
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,51.78,40.18
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,60.56,47.65
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,73.81,56.21
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,86.53,66.41
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,102.84,79.42
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,119.3,92.38
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,136.84,105.98
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,154.96,119.97
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,178.65,138.21
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,203.08,156.85
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,255.89,197.57
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,313.39,241.44
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,376.44,289.35
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,441.55,338.25
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,493.2,376.33
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,556.42,422.21
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,693.63,525.29
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,837.4,629.66
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,903.19,674.01
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,965.0,715.08
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,987.17,730.11
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,1005.55,743.11
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,1017.57,751.93
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,1025.65,758.37
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,1027.75,761.47
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,1025.89,762.15
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,1018.15,759.12
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,1006.62,753.73
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,998.56,750.8
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,974.38,737.03
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,943.94,718.15
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,910.48,697.13
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,868.43,671.93
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,824.15,644.61
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,771.6,609.77
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,722.71,576.84
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,660.42,532.84
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,598.66,487.83
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,523.25,429.63
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,450.93,370.83
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,366.35,299.54
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,288.33,231.01
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,194.5,142.57
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,101.08,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,35.73,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,4.69,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,6.93,0.0
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,10.56,3.35
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,13.98,6.63
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,18.94,11.16
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,23.91,15.64
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,28.47,19.69
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,33.05,23.67
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,45.95,34.91
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,58.89,46.03
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,76.5,58.24
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,93.45,71.86
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,101.29,77.9
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,109.18,83.94
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,145.72,112.72
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,183.54,142.15
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,209.13,161.72
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,238.25,183.95
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,285.09,219.83
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,340.81,262.19
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,419.84,321.75
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,505.76,385.2
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,550.06,417.54
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,590.2,446.92
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,624.84,472.23
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,659.92,497.73
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,692.29,521.21
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,738.25,553.73
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,820.51,614.16
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,909.22,677.11
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,949.93,704.44
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,980.02,725.17
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,982.71,727.7
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,981.64,728.17
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,973.42,724.69
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,961.58,718.96
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,941.95,707.81
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,918.93,694.46
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,893.97,679.27
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,860.18,657.94
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,819.42,632.94
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,776.62,606.06
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,725.15,571.97
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,672.82,536.42
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,610.71,492.33
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,549.38,447.1
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,475.8,389.8
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,405.44,332.68
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,320.43,261.31
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,248.48,198.04
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,167.58,119.32
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,60.83,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,8.11,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,7.68,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,11.33,0.62
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,19.97,11.34
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,28.49,19.33
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,31.7,22.45
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,33.87,24.48
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,42.6,32.21
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,51.36,39.83
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,63.06,49.91
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,74.2,59.37
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,89.43,68.95
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,104.92,81.27
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,122.52,95.05
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,140.67,109.14
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,172.8,134.11
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,206.51,160.12
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,247.13,191.18
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,293.43,226.38
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,331.2,254.87
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,371.55,285.13
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,402.7,308.32
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,441.75,337.16
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,448.7,341.99
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,444.55,338.8
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,429.62,327.53
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,412.59,314.66
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,435.71,331.99
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,459.32,349.45
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,470.43,357.96
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,481.39,366.47
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,482.88,368.14
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,483.85,369.55
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,629.12,480.43
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,754.78,573.57
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,897.17,677.73
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,1001.47,748.81
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,984.57,738.4
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,964.06,726.77
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,934.41,708.55
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,912.29,695.53
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,873.71,672.38
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,832.64,647.21
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,783.12,614.66
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,732.15,580.37
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,670.78,537.61
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,609.58,493.51
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,540.77,441.52
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,471.01,384.87
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,384.17,311.96
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,304.25,241.51
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,205.48,142.18
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,86.02,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,13.66,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,22.81,5.56
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,29.6,19.38
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,36.42,26.16
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,41.34,30.84
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,46.24,35.29
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,49.38,38.05
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,57.17,44.77
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,59.94,46.98
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,62.63,49.08
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,87.0,51.33
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,146.28,81.55
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,210.32,134.39
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,267.16,185.96
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,318.86,232.22
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,362.48,270.54
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,404.78,305.3
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,444.83,337.19
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,519.18,394.26
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,605.33,459.71
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,668.17,507.12
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,739.13,559.44
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,765.22,577.14
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,781.28,587.51
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,750.13,563.18
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,703.76,527.81
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,694.65,521.44
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,694.61,520.73
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,807.9,604.08
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,914.93,680.71
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,976.32,721.82
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,1030.49,758.22
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,1033.79,760.83
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,1033.1,761.47
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,1024.92,757.69
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,1012.89,751.58
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,993.56,740.33
