Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,970.73,726.87
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,951.04,715.59
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,916.76,694.39
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,874.26,668.0
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,829.56,639.74
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,776.49,605.32
2018,8,29,16,30,721.0,83.0,2.6,20.7,391.0,726.87,572.55
2018,8,29,16,45,680.5,78.5,2.55,20.4,339.0,661.05,526.41
2018,8,29,17,0,640.0,74.0,2.5,20.1,287.0,596.12,479.46
2018,8,29,17,15,583.0,67.5,2.4,19.7,235.5,518.57,420.19
2018,8,29,17,30,526.0,61.0,2.3,19.3,184.0,444.46,360.35
2018,8,29,17,45,439.5,52.5,2.2,18.85,137.5,354.43,285.33
2018,8,29,18,0,353.0,44.0,2.1,18.4,91.0,271.8,213.33
2018,8,29,18,15,237.0,31.0,2.0,18.05,56.5,179.82,117.63
2018,8,29,18,30,121.0,18.0,1.9,17.7,22.0,67.09,0.0
2018,8,29,18,45,60.5,9.0,1.85,17.35,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.3,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.6,4.0,3.28,0.0
2018,8,30,6,15,0.0,8.0,1.5,16.9,8.0,6.56,0.0
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,9.86,2.95
2018,8,30,6,45,0.0,18.0,1.45,17.5,18.0,14.81,7.44
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,19.77,11.9
2018,8,30,7,15,0.0,31.5,1.35,18.0,31.5,25.98,17.42
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,32.21,22.87
2018,8,30,7,45,0.0,52.5,1.2,18.4,52.5,43.45,32.64
2018,8,30,8,0,0.0,66.0,1.1,18.6,66.0,54.71,42.31
2018,8,30,8,15,0.0,79.0,1.05,18.85,79.0,65.59,49.12
2018,8,30,8,30,0.0,92.0,1.0,19.1,92.0,76.34,57.72
2018,8,30,8,45,0.0,99.5,0.95,19.35,99.5,82.46,62.46
2018,8,30,9,0,0.0,107.0,0.9,19.6,107.0,88.62,67.19
2018,8,30,9,15,0.0,108.0,0.95,19.85,108.0,89.6,67.72
2018,8,30,9,30,0.0,109.0,1.0,20.1,109.0,90.55,68.25
2018,8,30,9,45,1.5,115.5,1.0,20.4,116.5,96.61,72.87
2018,8,30,10,0,3.0,122.0,1.0,20.7,124.0,102.9,77.66
2018,8,30,10,15,16.0,180.5,1.1,20.95,193.0,159.67,122.38
2018,8,30,10,30,29.0,239.0,1.2,21.2,262.0,218.31,167.63
2018,8,30,10,45,33.5,271.0,1.3,21.4,298.5,251.85,192.97
2018,8,30,11,0,38.0,303.0,1.4,21.6,335.0,286.67,219.13
2018,8,30,11,15,36.0,312.0,1.5,21.8,342.5,297.75,227.17
2018,8,30,11,30,34.0,321.0,1.6,22.0,350.0,308.74,235.22
2018,8,30,11,45,41.5,349.0,1.7,22.15,385.0,344.92,262.28
2018,8,30,12,0,49.0,377.0,1.8,22.3,420.0,382.52,290.06
2018,8,30,12,15,57.0,384.5,1.9,22.4,434.5,402.26,304.77
2018,8,30,12,30,65.0,392.0,2.0,22.5,449.0,422.49,319.93
2018,8,30,12,45,63.0,384.0,2.1,22.65,438.5,418.15,316.85
2018,8,30,13,0,61.0,376.0,2.2,22.8,428.0,413.17,313.45
2018,8,30,13,15,54.5,358.0,2.25,22.8,404.0,392.9,298.79
2018,8,30,13,30,48.0,340.0,2.3,22.8,380.0,371.75,283.46
2018,8,30,13,45,249.0,295.0,2.4,22.8,492.0,571.65,437.35
2018,8,30,14,0,450.0,250.0,2.5,22.8,604.0,754.06,571.26
2018,8,30,14,15,647.5,182.0,2.6,22.7,668.5,893.25,670.52
2018,8,30,14,30,845.0,114.0,2.7,22.6,733.0,1008.47,748.57
2018,8,30,14,45,832.5,112.5,2.8,22.5,696.0,988.77,737.06
2018,8,30,15,0,820.0,111.0,2.9,22.4,659.0,965.58,724.5
2018,8,30,15,15,804.0,107.5,2.9,22.4,616.0,933.32,704.65
2018,8,30,15,30,788.0,104.0,2.9,22.4,573.0,898.11,682.74
2018,8,30,15,45,764.0,101.5,3.1,21.95,525.5,853.97,656.87
2018,8,30,16,0,740.0,99.0,3.3,21.5,478.0,812.95,632.46
2018,8,30,16,15,708.0,95.0,3.35,21.1,427.5,756.77,595.4
2018,8,30,16,30,676.0,91.0,3.4,20.7,377.0,700.0,556.93
2018,8,30,16,45,632.0,86.5,3.5,20.3,326.0,632.96,509.61
2018,8,30,17,0,588.0,82.0,3.6,19.9,275.0,567.12,461.41
2018,8,30,17,15,528.5,74.5,3.65,19.4,224.5,488.64,399.93
2018,8,30,17,30,469.0,67.0,3.7,18.9,174.0,413.8,338.68
2018,8,30,17,45,381.5,56.0,3.7,18.4,128.5,320.44,259.94
2018,8,30,18,0,294.0,45.0,3.7,17.9,83.0,241.01,189.59
2018,8,30,18,15,191.5,30.5,3.65,17.55,51.0,155.66,95.16
2018,8,30,18,30,89.0,16.0,3.6,17.2,19.0,51.64,0.0
2018,8,30,18,45,44.5,8.0,3.55,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.0,2.3,15.2,4.0,3.41,0.0
2018,8,31,6,0,0.0,8.0,2.4,15.6,8.0,6.57,0.0
2018,8,31,6,15,0.0,16.5,2.4,16.0,16.5,13.58,5.74
2018,8,31,6,30,0.0,25.0,2.4,16.4,25.0,20.61,12.34
2018,8,31,6,45,0.0,35.5,2.35,16.75,35.5,29.31,20.26
2018,8,31,7,0,0.0,46.0,2.3,17.1,46.0,38.03,28.09
2018,8,31,7,15,0.0,56.0,2.2,17.55,56.0,46.36,35.43
2018,8,31,7,30,0.0,66.0,2.1,18.0,66.0,54.7,42.64
2018,8,31,7,45,0.0,89.5,2.0,18.45,89.5,73.28,58.64
2018,8,31,8,0,0.0,113.0,1.9,18.9,113.0,91.2,73.79
2018,8,31,8,15,21.0,151.5,1.8,19.5,163.0,120.64,93.64
2018,8,31,8,30,42.0,190.0,1.7,20.1,213.0,148.3,114.02
2018,8,31,8,45,82.0,231.0,1.55,20.65,280.5,189.03,143.83
2018,8,31,9,0,122.0,272.0,1.4,21.2,348.0,232.83,176.08
2018,8,31,9,15,222.5,274.5,1.35,21.8,424.0,278.91,208.74
2018,8,31,9,30,323.0,277.0,1.3,22.4,500.0,335.28,250.32
2018,8,31,9,45,512.0,223.5,1.2,23.0,598.0,401.63,298.99
2018,8,31,10,0,701.0,170.0,1.1,23.6,696.0,488.03,362.86
2018,8,31,10,15,792.5,138.0,1.15,24.05,754.0,556.42,414.29
2018,8,31,10,30,884.0,106.0,1.2,24.5,812.0,628.29,467.36
2018,8,31,10,45,890.5,106.0,1.2,24.95,834.0,680.58,504.47
2018,8,31,11,0,897.0,106.0,1.2,25.4,856.0,731.08,539.28
2018,8,31,11,15,901.0,106.0,1.45,25.6,870.0,777.71,572.85
2018,8,31,11,30,905.0,106.0,1.7,25.8,884.0,821.89,603.41
2018,8,31,11,45,907.0,106.0,1.9,26.0,890.5,861.76,630.5
2018,8,31,12,0,909.0,106.0,2.1,26.2,897.0,898.65,655.58
2018,8,31,12,15,911.0,104.5,2.3,26.2,896.5,930.91,678.15
2018,8,31,12,30,913.0,103.0,2.5,26.2,896.0,959.8,698.6
2018,8,31,12,45,915.5,100.0,2.75,26.2,888.0,984.12,716.6
2018,8,31,13,0,918.0,97.0,3.0,26.2,880.0,1004.74,732.29
2018,8,31,13,15,915.5,96.0,3.15,26.05,863.5,1018.74,743.41
2018,8,31,13,30,913.0,95.0,3.3,25.9,847.0,1028.78,752.15
2018,8,31,13,45,908.0,94.0,3.5,25.8,823.0,1032.29,757.04
2018,8,31,14,0,903.0,93.0,3.7,25.7,799.0,1031.79,759.44
2018,8,31,14,15,896.5,91.0,3.85,25.4,768.5,1024.63,757.82
2018,8,31,14,30,890.0,89.0,4.0,25.1,738.0,1013.54,753.7
2018,8,31,14,45,880.0,88.0,4.15,24.85,701.5,996.3,745.36
2018,8,31,15,0,870.0,87.0,4.3,24.6,665.0,975.48,734.61
2018,8,31,15,15,855.5,84.5,4.3,24.6,622.0,945.04,715.71
2018,8,31,15,30,841.0,82.0,4.3,24.6,579.0,911.54,694.67
2018,8,31,15,45,824.5,78.5,4.4,23.8,532.5,872.14,671.88
2018,8,31,16,0,808.0,75.0,4.5,23.0,486.0,839.68,653.69
2018,8,31,16,15,784.0,72.0,4.45,22.5,436.5,789.33,620.48
2018,8,31,16,30,760.0,69.0,4.4,22.0,387.0,737.62,585.56
2018,8,31,16,45,724.0,65.0,4.4,21.5,335.5,674.19,541.01
2018,8,31,17,0,688.0,61.0,4.4,21.0,284.0,611.12,495.13
2018,8,31,17,15,633.5,56.0,4.3,20.4,232.5,538.92,439.97
2018,8,31,17,30,579.0,51.0,4.2,19.8,181.0,466.38,380.36
2018,8,31,17,45,490.5,44.0,4.1,19.15,134.0,374.88,302.9
2018,8,31,18,0,402.0,37.0,4.0,18.5,87.0,291.35,228.02
2018,8,31,18,15,268.5,27.0,3.9,18.05,53.5,185.64,102.89
2018,8,31,18,30,135.0,17.0,3.8,17.6,20.0,72.02,0.0
2018,8,31,18,45,67.5,8.5,3.7,17.15,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,70.5,11.5,1.95,15.3,15.5,9.82,0.0
2018,9,1,6,0,141.0,23.0,2.0,15.7,31.0,17.88,0.0
2018,9,1,6,15,243.0,38.0,1.95,16.1,69.5,29.33,18.8
2018,9,1,6,30,345.0,53.0,1.9,16.5,108.0,40.6,29.68
2018,9,1,6,45,405.5,65.5,1.85,16.95,153.5,49.64,38.06
2018,9,1,7,0,466.0,78.0,1.8,17.4,199.0,58.44,46.0
2018,9,1,7,15,513.5,88.0,1.65,17.9,248.5,67.03,53.5
2018,9,1,7,30,561.0,98.0,1.5,18.4,298.0,73.04,58.57
2018,9,1,7,45,557.5,113.0,1.4,18.95,337.5,82.0,66.04
2018,9,1,8,0,554.0,128.0,1.3,19.5,377.0,90.4,72.88
2018,9,1,8,15,544.5,145.0,1.25,20.0,413.5,118.37,80.41
2018,9,1,8,30,535.0,162.0,1.2,20.5,450.0,169.8,110.73
2018,9,1,8,45,588.0,163.0,1.15,21.05,504.5,221.2,147.15
2018,9,1,9,0,641.0,164.0,1.1,21.6,559.0,277.56,191.32
2018,9,1,9,15,695.5,156.5,1.2,22.0,611.5,334.13,237.58
2018,9,1,9,30,750.0,149.0,1.3,22.4,664.0,396.46,288.54
2018,9,1,9,45,764.5,151.5,1.45,22.8,700.0,455.08,336.77
2018,9,1,10,0,779.0,154.0,1.6,23.2,736.0,515.72,385.13
2018,9,1,10,15,789.0,155.5,1.7,23.45,764.5,570.78,428.15
2018,9,1,10,30,799.0,157.0,1.8,23.7,793.0,625.22,469.5
2018,9,1,10,45,806.5,158.0,1.95,23.95,815.0,676.71,507.97
2018,9,1,11,0,814.0,159.0,2.1,24.2,837.0,726.8,544.59
2018,9,1,11,15,819.5,159.5,2.25,24.3,852.0,773.29,578.33
2018,9,1,11,30,825.0,160.0,2.4,24.4,867.0,817.7,609.87
2018,9,1,11,45,828.5,160.0,2.6,24.55,874.5,857.68,637.34
2018,9,1,12,0,832.0,160.0,2.8,24.7,882.0,894.97,662.98
2018,9,1,12,15,828.0,161.5,2.9,24.7,879.0,924.1,682.81
2018,9,1,12,30,824.0,163.0,3.0,24.7,876.0,949.76,700.47
2018,9,1,12,45,814.0,166.5,3.1,24.75,864.5,968.13,713.27
2018,9,1,13,0,804.0,170.0,3.2,24.8,853.0,982.64,723.69
2018,9,1,13,15,801.0,167.5,3.3,24.7,836.0,994.21,732.77
2018,9,1,13,30,798.0,165.0,3.4,24.6,819.0,1002.04,739.54
2018,9,1,13,45,795.5,160.5,3.45,24.5,796.0,1004.53,742.6
2018,9,1,14,0,793.0,156.0,3.5,24.4,773.0,1003.21,743.34
2018,9,1,14,15,785.5,152.5,3.55,24.2,743.0,994.07,739.34
2018,9,1,14,30,778.0,149.0,3.6,24.0,713.0,981.23,733.03
2018,9,1,14,45,769.0,143.5,3.6,23.85,676.5,968.91,726.71
2018,9,1,15,0,760.0,138.0,3.6,23.7,640.0,945.27,712.8
2018,9,1,15,15,741.5,134.0,3.6,23.7,597.0,910.94,691.2
2018,9,1,15,30,723.0,130.0,3.6,23.7,554.0,873.94,667.68
2018,9,1,15,45,704.0,123.5,3.65,23.05,508.0,831.15,641.72
2018,9,1,16,0,685.0,117.0,3.7,22.4,462.0,786.33,613.75
2018,9,1,16,15,657.5,110.0,3.7,21.9,413.0,731.86,577.46
2018,9,1,16,30,630.0,103.0,3.7,21.4,364.0,676.6,539.63
2018,9,1,16,45,590.5,95.0,3.65,20.9,313.5,610.35,492.09
2018,9,1,17,0,551.0,87.0,3.6,20.4,263.0,545.1,443.24
2018,9,1,17,15,492.0,77.5,3.55,19.8,213.0,466.09,380.96
2018,9,1,17,30,433.0,68.0,3.5,19.2,163.0,387.57,316.59
2018,9,1,17,45,350.0,55.0,3.45,18.55,118.5,301.06,243.16
2018,9,1,18,0,267.0,42.0,3.4,17.9,74.0,223.36,173.57
2018,9,1,18,15,170.0,27.5,3.4,17.5,44.5,138.15,63.68
2018,9,1,18,30,73.0,13.0,3.4,17.1,15.0,42.14,0.0
2018,9,1,18,45,36.5,6.5,3.4,16.7,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.25,14.55,14.0,9.39,0.0
2018,9,2,6,0,105.0,22.0,1.2,14.9,28.0,17.06,0.0
2018,9,2,6,15,199.5,38.0,1.15,15.35,64.0,29.21,18.64
2018,9,2,6,30,294.0,54.0,1.1,15.8,100.0,41.13,30.21
2018,9,2,6,45,268.5,71.5,1.0,16.25,125.5,53.17,41.26
2018,9,2,7,0,243.0,89.0,0.9,16.7,151.0,66.38,53.09
2018,9,2,7,15,204.0,114.0,0.85,17.2,174.0,82.49,67.14
2018,9,2,7,30,165.0,139.0,0.8,17.7,197.0,101.13,83.05
2018,9,2,7,45,168.5,162.5,0.75,18.2,230.0,116.09,95.45
2018,9,2,8,0,172.0,186.0,0.7,18.7,263.0,130.54,107.17
2018,9,2,8,15,227.0,201.0,0.7,19.3,315.0,145.12,108.57
2018,9,2,8,30,282.0,216.0,0.7,19.9,367.0,182.2,130.73
2018,9,2,8,45,364.0,216.5,0.75,20.45,429.0,221.74,156.94
2018,9,2,9,0,446.0,217.0,0.8,21.0,491.0,268.75,191.54
2018,9,2,9,15,447.5,232.5,0.85,21.55,523.0,315.21,229.58
2018,9,2,9,30,449.0,248.0,0.9,22.1,555.0,361.76,267.18
2018,9,2,9,45,456.5,258.5,0.95,22.65,585.0,407.07,302.89
2018,9,2,10,0,464.0,269.0,1.0,23.2,615.0,452.78,337.93
2018,9,2,10,15,494.0,269.0,1.05,23.6,650.0,502.63,375.26
2018,9,2,10,30,524.0,269.0,1.1,24.0,685.0,554.61,413.27
2018,9,2,10,45,552.0,268.0,1.15,24.45,716.5,606.25,450.12
2018,9,2,11,0,580.0,267.0,1.2,24.9,748.0,659.08,486.99
2018,9,2,11,15,659.5,234.0,1.35,25.1,790.0,725.73,534.91
2018,9,2,11,30,739.0,201.0,1.5,25.3,832.0,793.52,582.94
2018,9,2,11,45,780.0,181.5,1.6,25.55,852.0,838.65,613.87
2018,9,2,12,0,821.0,162.0,1.7,25.8,872.0,888.78,646.52
2018,9,2,12,15,819.5,162.5,1.85,25.85,870.0,918.81,666.98
2018,9,2,12,30,818.0,163.0,2.0,25.9,868.0,945.53,685.55
2018,9,2,12,45,813.0,164.0,2.15,26.0,858.0,965.98,700.03
2018,9,2,13,0,808.0,165.0,2.3,26.1,848.0,982.76,712.3
2018,9,2,13,15,803.0,163.0,2.45,25.95,830.5,992.78,721.05
2018,9,2,13,30,798.0,161.0,2.6,25.8,813.0,998.99,727.53
2018,9,2,13,45,791.5,159.0,2.7,25.7,789.0,999.89,730.09
2018,9,2,14,0,785.0,157.0,2.8,25.6,765.0,996.99,730.36
2018,9,2,14,15,775.0,153.5,2.9,25.35,733.5,985.22,725.38
2018,9,2,14,30,765.0,150.0,3.0,25.1,702.0,977.91,723.48
2018,9,2,14,45,752.5,146.0,3.1,24.85,665.0,955.98,711.88
2018,9,2,15,0,740.0,142.0,3.2,24.6,628.0,930.79,698.12
2018,9,2,15,15,721.0,138.0,3.2,24.6,585.5,896.23,676.52
2018,9,2,15,30,702.0,134.0,3.2,24.6,543.0,859.09,653.04
2018,9,2,15,45,679.5,128.0,3.25,23.8,496.5,814.08,626.03
2018,9,2,16,0,657.0,122.0,3.3,23.0,450.0,767.3,597.11
2018,9,2,16,15,626.5,115.0,3.3,22.4,401.0,711.02,559.77
2018,9,2,16,30,596.0,108.0,3.3,21.8,352.0,654.23,520.99
2018,9,2,16,45,554.0,99.0,3.3,21.25,301.5,586.06,472.16
2018,9,2,17,0,512.0,90.0,3.3,20.7,251.0,519.19,421.68
2018,9,2,17,15,452.0,80.0,3.25,20.0,202.5,436.05,356.23
2018,9,2,17,30,392.0,70.0,3.2,19.3,154.0,364.0,296.82
2018,9,2,17,45,310.5,56.0,3.15,18.6,111.0,279.4,224.93
2018,9,2,18,0,229.0,42.0,3.1,17.9,68.0,203.6,156.66
2018,9,2,18,15,136.5,25.5,3.05,17.5,39.0,117.76,38.91
2018,9,2,18,30,44.0,9.0,3.0,17.1,10.0,26.36,0.0
2018,9,2,18,45,22.0,4.5,2.9,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,14.15,3.5,2.99,0.0
2018,9,3,6,0,0.0,7.0,1.8,14.5,7.0,5.75,0.0
2018,9,3,6,15,0.0,16.0,1.85,14.95,16.0,13.17,5.24
2018,9,3,6,30,0.0,25.0,1.9,15.4,25.0,20.61,12.36
2018,9,3,6,45,0.0,37.5,1.9,15.8,37.5,30.98,21.79
2018,9,3,7,0,0.0,50.0,1.9,16.2,50.0,41.37,31.15
2018,9,3,7,15,0.0,65.5,1.85,16.7,65.5,54.01,42.32
2018,9,3,7,30,0.0,81.0,1.8,17.2,81.0,66.24,52.93
2018,9,3,7,45,3.5,109.5,1.75,17.7,111.0,87.78,71.44
2018,9,3,8,0,7.0,138.0,1.7,18.2,141.0,108.78,89.13
2018,9,3,8,15,20.5,170.5,1.7,18.65,181.0,133.61,104.49
2018,9,3,8,30,34.0,203.0,1.7,19.1,221.0,156.02,121.03
2018,9,3,8,45,65.0,235.0,1.7,19.55,273.5,189.19,145.45
2018,9,3,9,0,96.0,267.0,1.7,20.0,326.0,227.3,173.94
2018,9,3,9,15,130.5,290.0,1.7,20.45,376.0,263.16,200.82
2018,9,3,9,30,165.0,313.0,1.7,20.9,426.0,306.71,233.84
2018,9,3,9,45,181.5,330.0,1.75,21.3,460.0,342.76,261.41
2018,9,3,10,0,198.0,347.0,1.8,21.7,494.0,380.86,290.27
2018,9,3,10,15,238.5,353.0,1.85,22.0,537.0,428.16,325.81
2018,9,3,10,30,279.0,359.0,1.9,22.3,580.0,477.93,362.8
2018,9,3,10,45,284.0,365.0,1.95,22.65,595.0,508.22,384.86
2018,9,3,11,0,289.0,371.0,2.0,23.0,610.0,538.34,406.55
2018,9,3,11,15,303.0,367.5,2.05,23.2,622.0,566.48,427.07
2018,9,3,11,30,317.0,364.0,2.1,23.4,634.0,594.61,447.41
2018,9,3,11,45,436.5,324.0,2.2,23.65,698.5,688.24,515.78
2018,9,3,12,0,556.0,284.0,2.3,23.9,763.0,777.9,579.89
2018,9,3,12,15,679.5,225.5,2.4,23.95,809.5,862.29,640.24
2018,9,3,12,30,803.0,167.0,2.5,24.0,856.0,936.8,690.54
2018,9,3,12,45,805.0,163.5,2.55,24.05,848.0,959.09,705.06
2018,9,3,13,0,807.0,160.0,2.6,24.1,840.0,977.91,717.89
2018,9,3,13,15,802.0,158.5,2.7,24.0,822.5,988.28,726.23
2018,9,3,13,30,797.0,157.0,2.8,23.9,805.0,994.87,732.31
2018,9,3,13,45,790.5,155.0,2.9,23.8,781.0,995.64,734.74
2018,9,3,14,0,784.0,153.0,3.0,23.7,757.0,992.62,734.87
2018,9,3,14,15,773.5,150.0,3.05,23.4,725.5,980.75,729.42
2018,9,3,14,30,763.0,147.0,3.1,23.1,694.0,965.25,721.7
2018,9,3,14,45,750.0,143.0,3.2,22.8,657.0,950.57,714.98
2018,9,3,15,0,737.0,139.0,3.3,22.5,620.0,924.82,700.69
2018,9,3,15,15,717.5,135.5,3.3,22.5,577.5,890.32,678.87
2018,9,3,15,30,698.0,132.0,3.3,22.5,535.0,853.29,655.18
2018,9,3,15,45,675.0,126.0,3.35,21.6,489.0,807.84,627.71
2018,9,3,16,0,652.0,120.0,3.4,20.7,443.0,760.67,598.32
2018,9,3,16,15,564.5,121.5,3.35,20.25,379.5,664.9,530.58
2018,9,3,16,30,477.0,123.0,3.3,19.8,316.0,565.74,457.53
2018,9,3,16,45,391.0,113.5,3.25,19.3,257.0,468.49,382.83
2018,9,3,17,0,305.0,104.0,3.2,18.8,198.0,377.19,310.18
2018,9,3,17,15,303.5,86.5,3.05,18.35,165.0,341.5,281.32
2018,9,3,17,30,302.0,69.0,2.9,17.9,132.0,304.96,249.95
2018,9,3,17,45,262.0,55.0,2.8,17.4,98.5,249.76,201.32
2018,9,3,18,0,222.0,41.0,2.7,16.9,65.0,199.15,152.23
2018,9,3,18,15,131.5,25.0,2.65,16.6,37.0,113.41,16.9
2018,9,3,18,30,41.0,9.0,2.6,16.3,9.0,25.06,0.0
2018,9,3,18,45,20.5,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,11.0,4.0,2.15,14.6,4.5,3.41,0.0
2018,9,4,6,0,22.0,8.0,2.2,15.0,9.0,6.58,0.0
2018,9,4,6,15,82.0,18.5,2.25,15.45,29.5,14.18,5.95
2018,9,4,6,30,142.0,29.0,2.3,15.9,50.0,22.02,13.51
2018,9,4,6,45,71.0,31.0,2.3,16.35,41.5,24.49,15.99
2018,9,4,7,0,0.0,33.0,2.3,16.8,33.0,27.23,18.54
2018,9,4,7,15,0.0,38.5,2.25,17.25,38.5,31.79,22.6
2018,9,4,7,30,0.0,44.0,2.2,17.7,44.0,36.36,26.58
2018,9,4,7,45,0.0,58.0,2.15,18.15,58.0,48.02,36.7
2018,9,4,8,0,0.0,72.0,2.1,18.6,72.0,59.72,46.69
2018,9,4,8,15,1.5,102.5,2.05,19.05,103.5,84.07,64.37
2018,9,4,8,30,3.0,133.0,2.0,19.5,135.0,108.06,83.52
2018,9,4,8,45,6.0,159.0,2.0,19.95,162.5,129.36,100.17
2018,9,4,9,0,9.0,185.0,2.0,20.4,190.0,151.37,117.21
2018,9,4,9,15,16.5,213.5,1.95,20.85,224.0,177.41,137.13
2018,9,4,9,30,24.0,242.0,1.9,21.3,258.0,204.81,157.97
2018,9,4,9,45,37.0,270.5,1.9,21.7,297.0,235.3,181.04
2018,9,4,10,0,50.0,299.0,1.9,22.1,336.0,269.69,206.95
2018,9,4,10,15,135.5,318.0,1.95,22.45,423.5,341.78,261.64
2018,9,4,10,30,221.0,337.0,2.0,22.8,511.0,425.87,324.61
2018,9,4,10,45,300.5,336.0,2.0,23.15,579.5,495.46,376.03
2018,9,4,11,0,380.0,335.0,2.0,23.5,648.0,572.1,431.76
2018,9,4,11,15,407.5,332.5,2.05,23.7,673.5,623.45,468.33
2018,9,4,11,30,435.0,330.0,2.1,23.9,699.0,668.62,500.37
2018,9,4,11,45,439.0,330.5,2.15,24.05,705.0,697.41,520.47
2018,9,4,12,0,443.0,331.0,2.2,24.2,711.0,724.74,539.5
2018,9,4,12,15,518.0,295.0,2.3,24.3,738.5,779.93,579.81
2018,9,4,12,30,593.0,259.0,2.4,24.4,766.0,839.95,622.74
2018,9,4,12,45,739.5,188.5,2.45,24.45,813.5,930.76,685.5
2018,9,4,13,0,886.0,118.0,2.5,24.5,861.0,999.97,730.6
2018,9,4,13,15,881.5,117.0,2.6,24.4,843.5,1011.56,739.25
2018,9,4,13,30,877.0,116.0,2.7,24.3,826.0,1019.24,746.08
2018,9,4,13,45,803.0,142.5,2.8,24.2,777.0,995.9,732.83
2018,9,4,14,0,729.0,169.0,2.9,24.1,728.0,963.4,713.71
2018,9,4,14,15,786.0,140.0,2.95,23.85,720.0,983.42,729.54
2018,9,4,14,30,843.0,111.0,3.0,23.6,712.0,1006.44,747.08
2018,9,4,14,45,829.0,109.5,3.1,23.35,674.0,984.76,735.5
2018,9,4,15,0,815.0,108.0,3.2,23.1,636.0,959.65,721.94
2018,9,4,15,15,798.0,105.0,3.2,23.1,593.0,926.6,701.48
2018,9,4,15,30,781.0,102.0,3.2,23.1,550.0,890.67,678.95
2018,9,4,15,45,756.5,99.0,3.25,22.4,502.5,845.18,651.56
2018,9,4,16,0,732.0,96.0,3.3,21.7,455.0,803.09,625.99
2018,9,4,16,15,699.5,92.0,3.25,21.2,405.0,746.38,588.11
2018,9,4,16,30,667.0,88.0,3.2,20.7,355.0,689.16,548.89
2018,9,4,16,45,621.5,82.5,3.15,20.15,303.5,619.79,499.29
2018,9,4,17,0,576.0,77.0,3.1,19.6,252.0,551.87,448.93
2018,9,4,17,15,513.0,68.5,3.0,19.0,202.0,470.25,384.3
2018,9,4,17,30,450.0,60.0,2.9,18.4,152.0,392.85,320.21
2018,9,4,17,45,356.0,49.0,2.8,17.8,108.5,299.38,240.54
2018,9,4,18,0,262.0,38.0,2.7,17.2,65.0,216.96,163.88
2018,9,4,18,15,156.0,23.5,2.65,16.85,37.0,121.76,0.0
2018,9,4,18,30,50.0,9.0,2.6,16.5,9.0,28.84,0.0
2018,9,4,18,45,25.0,4.5,2.5,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,29.0,6.5,2.1,14.0,8.0,5.55,0.0
2018,9,5,6,0,58.0,13.0,2.2,14.3,16.0,10.09,0.0
2018,9,5,6,15,122.5,27.0,2.25,14.75,42.5,20.72,11.18
2018,9,5,6,30,187.0,41.0,2.3,15.2,69.0,31.11,21.43
2018,9,5,6,45,163.5,43.0,2.35,15.6,74.5,32.03,22.68
2018,9,5,7,0,140.0,45.0,2.4,16.0,80.0,35.19,25.67
2018,9,5,7,15,70.0,48.5,2.4,16.45,66.0,39.52,29.54
2018,9,5,7,30,0.0,52.0,2.4,16.9,52.0,43.02,32.56
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,53.03,41.23
2018,9,5,8,0,0.0,76.0,2.4,17.7,76.0,63.06,49.79
2018,9,5,8,15,0.0,90.0,2.45,18.1,90.0,74.43,56.68
2018,9,5,8,30,0.0,104.0,2.5,18.5,104.0,85.64,65.63
2018,9,5,8,45,0.0,119.0,2.5,18.9,119.0,97.73,75.21
2018,9,5,9,0,0.0,134.0,2.5,19.3,134.0,109.95,84.78
2018,9,5,9,15,1.0,151.0,2.55,19.6,151.5,124.2,95.91
2018,9,5,9,30,2.0,168.0,2.6,19.9,169.0,138.74,107.2
2018,9,5,9,45,3.5,177.5,2.7,20.25,180.0,147.79,114.03
2018,9,5,10,0,5.0,187.0,2.8,20.6,191.0,157.08,121.06
2018,9,5,10,15,7.0,202.5,2.85,20.85,208.0,171.82,132.41
2018,9,5,10,30,9.0,218.0,2.9,21.1,225.0,186.97,144.03
2018,9,5,10,45,10.5,233.0,3.0,21.3,241.5,201.77,155.36
2018,9,5,11,0,12.0,248.0,3.1,21.5,258.0,216.9,166.93
2018,9,5,11,15,13.5,257.5,3.15,21.6,269.0,227.65,175.12
2018,9,5,11,30,15.0,267.0,3.2,21.7,280.0,238.62,183.49
2018,9,5,11,45,19.0,289.5,3.3,21.8,306.0,263.35,202.52
2018,9,5,12,0,23.0,312.0,3.4,21.9,332.0,288.79,221.99
2018,9,5,12,15,26.5,319.5,3.5,21.85,342.5,315.27,242.32
2018,9,5,12,30,30.0,327.0,3.6,21.8,353.0,329.39,253.27
2018,9,5,12,45,28.5,321.0,3.65,21.75,345.5,325.62,250.55
2018,9,5,13,0,27.0,315.0,3.7,21.7,338.0,321.47,247.62
2018,9,5,13,15,170.0,287.5,3.8,21.55,425.0,457.77,356.53
2018,9,5,13,30,313.0,260.0,3.9,21.4,512.0,618.96,479.94
2018,9,5,13,45,327.5,261.0,3.95,21.25,517.5,641.23,496.64
2018,9,5,14,0,342.0,262.0,4.0,21.1,523.0,661.89,512.98
2018,9,5,14,15,587.0,188.0,4.0,20.8,613.5,842.92,650.35
2018,9,5,14,30,832.0,114.0,4.0,20.5,704.0,999.43,760.08
2018,9,5,14,45,819.5,111.5,4.05,20.25,666.5,978.1,746.75
2018,9,5,15,0,807.0,109.0,4.1,20.0,629.0,953.31,732.44
2018,9,5,15,15,789.5,106.5,4.1,20.0,586.0,920.41,711.43
2018,9,5,15,30,772.0,104.0,4.1,20.0,543.0,884.68,688.32
2018,9,5,15,45,750.0,99.5,4.1,19.25,496.0,839.86,660.37
2018,9,5,16,0,728.0,95.0,4.1,18.5,449.0,798.35,634.26
2018,9,5,16,15,697.5,90.5,4.05,18.1,399.5,742.8,596.02
2018,9,5,16,30,667.0,86.0,4.0,17.7,350.0,686.63,556.39
2018,9,5,16,45,624.5,80.0,3.95,17.3,299.0,618.98,506.64
2018,9,5,17,0,582.0,74.0,3.9,16.9,248.0,552.59,456.08
2018,9,5,17,15,518.0,66.0,3.8,16.45,198.5,470.65,389.78
2018,9,5,17,30,454.0,58.0,3.7,16.0,149.0,393.01,324.03
2018,9,5,17,45,358.5,47.5,3.6,15.55,106.0,299.05,242.37
2018,9,5,18,0,263.0,37.0,3.5,15.1,63.0,216.83,162.73
2018,9,5,18,15,155.5,23.0,3.4,14.9,36.0,119.57,0.0
2018,9,5,18,30,48.0,9.0,3.3,14.7,9.0,27.96,0.0
2018,9,5,18,45,24.0,4.5,3.2,14.45,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,5,45,31.0,4.5,2.25,13.0,6.0,3.84,0.0
2018,9,6,6,0,62.0,9.0,2.3,13.3,12.0,7.01,0.0
2018,9,6,6,15,49.0,14.5,2.3,13.7,18.5,11.81,3.87
2018,9,6,6,30,36.0,20.0,2.3,14.1,25.0,16.93,9.15
2018,9,6,6,45,18.0,27.0,2.3,14.5,29.5,22.95,14.74
2018,9,6,7,0,0.0,34.0,2.3,14.9,34.0,28.06,19.44
2018,9,6,7,15,0.0,40.0,2.3,15.35,40.0,33.04,23.91
2018,9,6,7,30,0.0,46.0,2.3,15.8,46.0,38.03,28.28
2018,9,6,7,45,0.0,55.5,2.35,16.25,55.5,45.94,35.16
2018,9,6,8,0,0.0,65.0,2.4,16.7,65.0,53.87,41.95
2018,9,6,8,15,0.0,84.5,2.4,17.15,84.5,70.15,53.35
2018,9,6,8,30,0.0,104.0,2.4,17.6,104.0,85.63,65.87
2018,9,6,8,45,0.0,122.0,2.45,18.05,122.0,100.06,77.38
2018,9,6,9,0,0.0,140.0,2.5,18.5,140.0,114.64,88.88
2018,9,6,9,15,3.5,162.0,2.55,18.9,164.5,133.64,103.74
2018,9,6,9,30,7.0,184.0,2.6,19.3,189.0,153.32,119.05
2018,9,6,9,45,21.5,223.5,2.7,19.7,239.0,192.41,149.57
2018,9,6,10,0,36.0,263.0,2.8,20.1,289.0,234.78,182.38
2018,9,6,10,15,121.5,292.5,2.8,20.45,386.5,314.65,244.27
2018,9,6,10,30,207.0,322.0,2.8,20.8,484.0,402.22,311.24
2018,9,6,10,45,433.5,273.5,2.85,21.15,624.5,538.42,415.35
2018,9,6,11,0,660.0,225.0,2.9,21.5,765.0,687.1,525.68
2018,9,6,11,15,782.5,169.0,2.9,21.75,819.5,761.48,580.28
2018,9,6,11,30,905.0,113.0,2.9,22.0,874.0,836.94,632.76
2018,9,6,11,45,906.5,113.5,2.9,22.25,880.5,876.82,658.59
2018,9,6,12,0,908.0,114.0,2.9,22.5,887.0,913.65,682.43
2018,9,6,12,15,912.5,110.5,2.9,22.7,886.0,946.03,703.29
2018,9,6,12,30,917.0,107.0,2.9,22.9,885.0,975.07,721.89
2018,9,6,12,45,923.5,102.0,2.9,23.1,877.5,1000.92,738.4
2018,9,6,13,0,930.0,97.0,2.9,23.3,870.0,1023.1,752.54
2018,9,6,13,15,926.0,96.5,2.9,23.35,852.5,1035.9,761.1
2018,9,6,13,30,922.0,96.0,2.9,23.4,835.0,1044.64,767.25
2018,9,6,13,45,916.0,94.5,2.9,23.45,809.5,1046.16,768.9
2018,9,6,14,0,910.0,93.0,2.9,23.5,784.0,1043.58,768.11
2018,9,6,14,15,901.5,92.0,2.9,23.4,752.0,1035.0,764.04
2018,9,6,14,30,893.0,91.0,2.9,23.3,720.0,1022.51,757.6
2018,9,6,14,45,881.5,88.5,2.9,23.25,681.5,1001.43,745.47
2018,9,6,15,0,870.0,86.0,2.9,23.2,643.0,976.75,731.06
2018,9,6,15,15,854.5,84.0,2.9,23.2,599.5,945.4,712.02
2018,9,6,15,30,839.0,82.0,2.9,23.2,556.0,911.07,690.88
2018,9,6,15,45,818.5,79.0,2.95,22.8,508.0,878.11,671.89
2018,9,6,16,0,798.0,76.0,3.0,22.4,460.0,832.5,643.61
2018,9,6,16,15,770.5,73.0,2.95,22.0,410.0,778.95,608.42
2018,9,6,16,30,743.0,70.0,2.9,21.6,360.0,724.31,571.5
2018,9,6,16,45,704.0,65.0,2.9,21.2,308.0,657.47,524.49
2018,9,6,17,0,665.0,60.0,2.9,20.8,256.0,591.32,476.09
2018,9,6,17,15,604.0,54.0,2.8,20.1,205.0,515.12,417.53
2018,9,6,17,30,543.0,48.0,2.7,19.4,154.0,438.44,354.21
2018,9,6,17,45,443.5,40.5,2.6,18.7,109.5,341.84,271.86
2018,9,6,18,0,344.0,33.0,2.5,18.0,65.0,254.06,184.34
2018,9,6,18,15,207.0,21.0,2.5,17.6,37.0,137.2,0.0
2018,9,6,18,30,70.0,9.0,2.5,17.2,9.0,7.68,0.0
2018,9,6,18,45,35.0,4.5,2.5,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,86.5,10.5,1.45,13.95,14.0,8.96,0.0
2018,9,7,6,0,173.0,21.0,1.4,14.3,28.0,17.92,0.0
2018,9,7,6,15,302.5,31.5,1.4,14.85,66.0,26.18,15.07
2018,9,7,6,30,432.0,42.0,1.4,15.4,104.0,34.37,24.17
2018,9,7,6,45,305.0,49.0,1.35,15.95,101.5,37.23,27.2
2018,9,7,7,0,178.0,56.0,1.3,16.5,99.0,43.34,32.81
2018,9,7,7,15,94.5,79.5,1.25,17.1,103.0,61.79,49.09
2018,9,7,7,30,11.0,103.0,1.2,17.7,107.0,81.98,66.56
2018,9,7,7,45,31.5,130.5,1.15,18.3,144.0,98.91,80.86
2018,9,7,8,0,52.0,158.0,1.1,18.9,181.0,117.37,96.18
2018,9,7,8,15,68.5,184.0,1.1,19.5,217.5,139.19,107.31
2018,9,7,8,30,85.0,210.0,1.1,20.1,254.0,166.79,126.86
2018,9,7,8,45,160.5,227.5,1.1,20.75,320.5,199.27,148.44
2018,9,7,9,0,236.0,245.0,1.1,21.4,387.0,243.17,180.03
2018,9,7,9,15,416.0,216.5,1.15,21.95,487.5,298.97,219.32
2018,9,7,9,30,596.0,188.0,1.2,22.5,588.0,378.39,278.65
2018,9,7,9,45,749.0,141.0,1.25,23.05,670.5,450.64,334.07
2018,9,7,10,0,902.0,94.0,1.3,23.6,753.0,534.36,397.86
2018,9,7,10,15,910.0,95.0,1.4,24.0,782.0,592.87,443.06
2018,9,7,10,30,918.0,96.0,1.5,24.4,811.0,650.15,486.06
2018,9,7,10,45,924.0,96.5,1.6,24.75,833.0,704.17,525.61
2018,9,7,11,0,930.0,97.0,1.7,25.1,855.0,756.24,562.75
2018,9,7,11,15,933.5,97.5,1.85,25.3,869.0,804.23,595.45
2018,9,7,11,30,937.0,98.0,2.0,25.5,883.0,849.59,625.78
2018,9,7,11,45,938.5,98.0,2.1,25.75,889.0,889.95,652.07
2018,9,7,12,0,940.0,98.0,2.2,26.0,895.0,927.13,676.2
2018,9,7,12,15,941.5,97.5,2.35,26.05,894.0,960.44,698.82
2018,9,7,12,30,943.0,97.0,2.5,26.1,893.0,990.23,719.22
2018,9,7,12,45,943.5,95.5,2.6,26.2,884.0,1014.35,735.43
2018,9,7,13,0,944.0,94.0,2.7,26.3,875.0,1034.59,749.3
2018,9,7,13,15,940.0,92.5,2.85,26.2,856.5,1046.38,758.98
2018,9,7,13,30,936.0,91.0,3.0,26.1,838.0,1054.01,766.21
2018,9,7,13,45,929.5,90.5,3.1,26.05,812.5,1056.08,769.43
2018,9,7,14,0,923.0,90.0,3.2,26.0,787.0,1054.03,770.18
2018,9,7,14,15,914.0,88.5,3.25,25.85,754.0,1044.2,765.92
2018,9,7,14,30,905.0,87.0,3.3,25.7,721.0,1030.39,759.23
2018,9,7,14,45,894.0,85.0,3.4,25.5,682.5,1010.13,748.92
2018,9,7,15,0,883.0,83.0,3.5,25.3,644.0,986.23,736.2
2018,9,7,15,15,867.0,81.0,3.5,25.3,600.0,954.02,716.55
2018,9,7,15,30,851.0,79.0,3.5,25.3,556.0,918.81,694.79
2018,9,7,15,45,831.5,76.0,3.5,24.8,508.0,886.26,675.99
2018,9,7,16,0,812.0,73.0,3.5,24.3,460.0,841.08,647.95
2018,9,7,16,15,784.5,69.5,3.5,23.85,409.0,786.37,612.35
2018,9,7,16,30,757.0,66.0,3.5,23.4,358.0,730.57,574.94
2018,9,7,16,45,717.5,61.5,3.45,22.95,306.0,663.41,527.53
2018,9,7,17,0,678.0,57.0,3.4,22.5,254.0,596.99,478.78
2018,9,7,17,15,616.5,51.0,3.25,21.75,202.5,514.74,415.71
2018,9,7,17,30,555.0,45.0,3.1,21.0,151.0,442.07,355.31
2018,9,7,17,45,454.5,37.5,2.95,20.25,106.5,344.62,272.06
2018,9,7,18,0,354.0,30.0,2.8,19.5,62.0,256.74,179.76
2018,9,7,18,15,213.5,19.5,2.8,19.0,35.0,118.05,0.0
2018,9,7,18,30,73.0,9.0,2.8,18.5,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.8,18.05,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,2.85,14.55,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,2.9,14.9,28.0,17.07,0.0
2018,9,8,6,15,335.5,29.0,2.9,15.35,66.0,24.08,13.04
2018,9,8,6,30,473.0,38.0,2.9,15.8,104.0,31.15,21.27
2018,9,8,6,45,549.0,44.5,2.9,16.25,152.5,35.89,25.94
2018,9,8,7,0,625.0,51.0,2.9,16.7,201.0,44.25,33.55
2018,9,8,7,15,673.5,55.5,2.85,17.25,252.5,47.5,36.46
2018,9,8,7,30,722.0,60.0,2.8,17.8,304.0,50.77,39.25
2018,9,8,7,45,754.0,64.0,2.75,18.35,355.5,53.45,41.43
2018,9,8,8,0,786.0,68.0,2.7,18.9,407.0,56.08,43.5
2018,9,8,8,15,809.0,70.5,2.65,19.5,456.0,91.41,49.7
2018,9,8,8,30,832.0,73.0,2.6,20.1,505.0,158.61,89.48
2018,9,8,8,45,848.5,76.0,2.6,20.75,550.5,220.77,137.5
2018,9,8,9,0,865.0,79.0,2.6,21.4,596.0,284.34,191.63
2018,9,8,9,15,877.5,81.5,2.6,21.95,637.5,347.43,246.72
2018,9,8,9,30,890.0,84.0,2.6,22.5,679.0,410.89,301.35
2018,9,8,9,45,895.5,87.5,2.55,23.05,713.0,472.27,352.76
2018,9,8,10,0,901.0,91.0,2.5,23.6,747.0,532.69,401.49
2018,9,8,10,15,908.5,92.0,2.55,24.0,775.5,590.83,447.25
2018,9,8,10,30,916.0,93.0,2.6,24.4,804.0,647.67,490.53
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,701.45,530.48
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,753.16,567.88
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,800.98,600.39
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,846.14,630.49
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,886.22,657.28
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,923.13,681.88
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,955.62,703.59
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,984.6,723.03
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,1008.84,739.78
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,1029.25,754.15
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,1041.89,763.55
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,1050.41,770.46
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,1053.22,773.81
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,1051.88,774.64
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,1044.48,771.65
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,1033.1,766.18
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,1014.11,755.91
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,991.41,743.22
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,959.35,723.46
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,924.24,701.52
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,883.67,677.67
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,850.02,658.25
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,796.66,623.3
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,742.07,586.57
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,673.86,538.43
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,606.44,488.86
