Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,566.89,463.99
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,470.67,387.67
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,393.75,322.74
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,321.02,257.53
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,212.29,142.68
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,75.15,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,8.54,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,19.85,0.0
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,31.72,21.06
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,41.47,30.75
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,48.72,37.6
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,53.21,41.76
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,57.69,45.71
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,60.07,47.67
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,62.48,49.57
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,108.49,61.84
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,173.16,103.78
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,233.22,151.37
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,295.71,204.35
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,358.46,257.97
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,422.17,310.98
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,483.64,360.74
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,544.44,408.01
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,602.16,451.1
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,658.69,491.62
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,711.66,527.6
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,762.68,560.84
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,809.14,590.8
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,852.97,618.63
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,891.87,642.49
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,927.59,664.2
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,957.59,684.58
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,983.99,702.79
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,1004.29,717.25
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,1020.7,729.42
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,1030.68,738.12
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,1036.64,744.46
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,1034.88,746.19
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,1029.11,745.5
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,1015.43,740.09
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,1010.22,740.23
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,983.75,725.94
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,953.9,709.44
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,916.57,686.53
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,876.55,661.57
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,825.14,630.74
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,777.9,601.82
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,713.71,558.72
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,649.77,514.22
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,568.36,454.56
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,489.94,394.23
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,391.12,313.84
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,299.37,234.9
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,195.08,119.17
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,66.59,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,8.54,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,19.84,0.0
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,30.82,19.8
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,37.47,26.76
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,44.13,32.97
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,48.09,36.6
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,52.07,40.06
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,54.72,42.23
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,62.5,48.75
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,110.52,60.88
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,171.55,99.2
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,234.29,148.61
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,299.03,202.96
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,365.88,259.2
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,429.92,311.86
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,492.4,361.6
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,554.62,408.98
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,613.28,452.39
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,670.61,493.17
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,723.87,529.15
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,774.97,562.05
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,822.16,592.39
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,866.59,620.76
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,905.84,644.85
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,941.79,666.77
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,972.39,686.67
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,999.28,704.37
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,1020.91,718.95
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,1038.58,731.27
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,1048.59,739.34
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,1054.45,745.09
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,1054.21,746.7
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,1049.86,746.0
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,1037.34,739.85
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,1020.93,731.48
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,996.68,719.01
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,968.98,704.33
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,942.81,689.55
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,902.59,665.41
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,852.97,636.42
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,801.58,605.34
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,737.55,564.18
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,673.34,521.24
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,600.49,469.81
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,525.17,413.7
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,426.84,336.15
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,335.67,258.22
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,215.61,115.51
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,83.96,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,8.54,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,19.0,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,29.12,18.35
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,35.42,25.11
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,41.76,31.06
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,45.81,34.8
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,49.87,38.35
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,56.89,44.34
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,59.46,46.34
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,108.96,59.42
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,170.26,98.19
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,232.49,147.29
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,296.7,201.35
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,363.81,258.22
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,427.89,311.69
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,489.18,361.6
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,549.96,409.4
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,608.28,454.11
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,665.24,496.43
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,690.46,514.26
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,704.3,523.45
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,720.78,534.46
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,729.56,539.74
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,765.76,565.12
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,800.06,588.76
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,830.58,609.96
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,858.89,629.63
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,870.89,638.18
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,879.6,644.75
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,881.99,647.76
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,881.07,648.74
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,914.82,672.96
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,944.19,693.9
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,978.89,718.32
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,1003.66,736.31
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,990.08,729.58
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,961.13,713.16
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,923.17,690.03
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,882.49,664.85
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,832.83,634.54
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,781.47,602.25
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,717.6,559.64
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,659.13,519.33
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,581.37,462.58
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,506.32,405.0
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,406.68,324.26
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,314.45,243.35
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,196.8,86.03
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,72.35,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.71,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,8.09,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,14.34,6.17
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,23.28,14.74
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,31.4,22.23
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,41.79,31.63
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,52.06,40.75
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,63.18,50.44
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,74.19,59.87
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,87.32,67.75
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,100.68,78.38
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,135.38,105.46
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,171.44,133.35
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,223.48,172.63
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,285.54,220.1
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,373.45,286.62
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,482.41,369.26
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,569.31,435.35
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,665.06,507.02
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,718.42,546.08
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,769.81,582.83
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,816.2,613.51
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,859.87,642.07
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,899.37,668.17
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,935.67,692.07
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,966.71,712.45
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,994.14,730.52
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,997.63,733.22
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,996.26,733.11
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,995.29,733.6
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,976.67,722.6
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,1018.6,751.82
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,1042.28,768.57
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,1029.43,761.45
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,1012.69,752.23
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,988.48,738.3
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,960.77,722.06
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,924.18,699.44
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,895.16,681.84
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,846.57,651.29
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,796.22,618.81
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,731.94,575.37
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,667.57,530.14
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,591.56,474.04
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,513.71,413.48
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,411.11,329.28
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,316.4,244.08
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,184.73,52.57
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,51.9,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,7.68,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,17.21,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,29.21,18.07
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,33.88,23.87
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,40.19,29.9
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,61.22,48.72
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,83.73,68.56
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,87.52,71.69
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,92.02,75.33
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,115.82,72.33
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,172.24,102.48
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,233.6,152.32
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,297.2,207.39
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,360.08,262.59
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,425.55,318.72
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,487.0,370.13
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,548.3,419.57
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,605.85,464.85
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,662.13,507.64
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,715.51,547.26
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,766.91,583.9
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,814.05,615.96
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,858.55,645.98
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,898.07,672.24
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,934.37,696.24
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,965.3,718.08
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,992.59,737.63
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,1014.54,753.25
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,1032.56,766.45
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,1042.22,774.22
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,1047.73,779.5
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,1046.56,780.56
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,1041.29,779.11
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,1028.86,772.46
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,1012.55,763.39
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,989.53,749.87
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,963.06,734.06
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,926.31,710.86
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,897.1,692.75
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,846.99,659.49
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,795.2,624.44
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,730.45,579.68
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,665.65,533.2
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,590.78,476.65
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,513.95,415.71
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,409.96,329.47
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,313.73,240.71
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,179.22,10.3
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,48.92,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,7.68,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,17.9,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,27.64,16.6
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,32.76,22.91
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,38.04,28.04
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,45.62,34.94
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,49.82,38.67
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,52.2,40.66
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,54.61,42.59
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,109.14,57.94
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,172.4,98.98
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,240.83,153.45
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,306.08,208.45
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,370.95,263.21
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,436.19,316.63
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,499.04,365.8
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,561.17,412.0
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,620.22,454.79
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,677.76,494.73
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,731.02,529.53
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,781.94,560.56
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,829.55,589.85
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,874.31,617.09
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,913.79,640.87
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,949.89,662.52
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,980.69,682.53
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,1007.68,700.38
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,1027.8,715.39
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,1043.82,728.09
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,1053.56,736.61
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,1059.1,742.81
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,1058.01,745.29
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,1052.8,745.41
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,1039.79,741.1
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,1022.87,734.42
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,997.09,722.07
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,967.88,707.38
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,929.88,684.83
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,899.4,667.04
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,848.03,638.25
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,795.03,607.11
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,729.56,564.68
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,664.11,520.26
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,587.31,464.98
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,508.56,404.79
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,403.12,319.26
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,306.33,229.3
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,173.06,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,48.32,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,6.83,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,17.07,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,26.77,15.56
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,27.2,18.03
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,27.93,19.09
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,38.46,28.59
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,56.44,44.48
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,75.47,60.99
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,94.08,76.79
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,112.44,87.44
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,132.02,102.3
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,167.66,127.68
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,214.35,162.07
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,277.27,207.16
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,362.35,270.22
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,442.74,330.12
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,537.58,400.3
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,601.52,447.54
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,669.71,496.61
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,723.28,533.84
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,774.66,567.85
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,822.11,598.45
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,866.77,627.03
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,905.17,651.32
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,940.21,673.44
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,970.07,693.1
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,996.15,710.5
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,1015.94,724.1
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,1031.7,735.38
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,1040.66,743.04
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,1045.49,748.33
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,1043.67,749.63
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,1037.78,748.55
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,1024.26,742.58
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,1006.92,734.3
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,981.94,721.1
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,964.74,713.0
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,925.74,689.26
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,884.05,663.57
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,832.71,633.16
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,779.79,600.56
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,713.25,556.61
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,646.85,510.66
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,569.31,453.48
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,489.59,391.36
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,385.38,305.36
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,289.53,212.73
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,160.01,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,43.32,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,17.5,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,26.8,15.15
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,33.85,23.69
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,42.18,31.55
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,57.68,45.46
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,73.53,59.42
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,84.11,68.5
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,96.93,79.3
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,132.04,93.61
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,174.01,122.14
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,218.9,156.98
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,266.5,194.96
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,314.23,232.5
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,364.9,271.54
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,410.6,305.99
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,456.38,339.06
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,510.84,377.95
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,568.84,418.16
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,623.0,454.71
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,683.44,494.33
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,738.38,530.45
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,793.94,566.33
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,860.18,607.38
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,923.18,644.55
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,921.22,642.35
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,908.77,634.8
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,896.2,627.39
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,877.89,615.87
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,849.88,600.32
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,825.45,586.62
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,844.71,602.55
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,869.83,621.16
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,878.62,630.58
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,882.76,637.32
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,880.17,640.28
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,873.01,640.22
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,840.59,620.57
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,805.65,599.22
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,763.54,577.94
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,719.45,553.65
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,606.19,475.79
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,491.65,392.83
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,413.03,332.66
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,338.41,272.31
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,275.3,217.8
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,218.28,155.23
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,91.6,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,16.64,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,24.91,13.23
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,35.16,24.75
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,43.46,32.66
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,54.43,42.64
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,68.66,55.27
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,85.92,70.28
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,106.09,87.52
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,133.57,98.21
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,169.6,123.64
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,212.5,155.07
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,265.02,195.71
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,307.74,231.31
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,350.98,266.54
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,363.4,278.07
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,367.07,281.64
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,415.15,318.18
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,467.12,356.84
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,555.63,422.16
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,645.3,486.81
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,674.82,506.81
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,701.49,524.97
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,732.41,546.12
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,761.69,565.87
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,807.76,599.15
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,859.81,635.92
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,897.72,662.16
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,932.51,685.54
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,895.13,662.92
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,844.84,630.8
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,820.39,616.11
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,793.12,599.04
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,794.74,604.31
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,792.94,607.05
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,748.89,578.49
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,703.36,548.49
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,655.79,515.41
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,607.15,480.94
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,489.95,394.91
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,399.94,325.91
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,386.88,317.95
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,370.56,306.26
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,311.25,257.35
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,254.58,208.93
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,191.88,153.45
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,133.3,91.07
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,53.3,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,3.84,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,6.1,0.0
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,6.76,0.19
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,7.39,0.88
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,16.05,8.67
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,24.74,16.47
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,47.61,36.79
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,69.49,55.97
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,92.77,72.46
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,117.19,92.07
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,137.1,107.61
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,157.89,123.92
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,163.88,128.82
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,167.51,131.6
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,206.7,162.49
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,247.9,194.7
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,293.35,230.14
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,342.55,268.19
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,386.52,301.93
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,425.03,331.35
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,552.28,431.24
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,697.04,540.98
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,808.4,623.75
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,903.91,689.79
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,932.89,709.1
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,958.36,726.55
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,977.19,739.91
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,992.23,750.88
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,999.8,756.75
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,1003.43,760.19
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,1002.15,760.5
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,997.01,758.39
2018,9,28,14,15,845.0,94.0,3.6,19.8,627.0,982.93,750.78
2018,9,28,14,30,834.0,92.0,3.6,19.6,594.0,977.05,749.0
2018,9,28,14,45,820.0,89.0,3.65,19.45,555.0,951.39,733.76
2018,9,28,15,0,806.0,86.0,3.7,19.3,516.0,922.44,716.26
2018,9,28,15,15,784.0,83.5,3.7,19.3,472.0,883.4,690.73
2018,9,28,15,30,762.0,81.0,3.7,19.3,428.0,841.89,663.14
2018,9,28,15,45,734.5,76.5,3.65,18.65,381.0,790.74,629.29
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,738.14,593.39
2018,9,28,16,15,666.5,66.5,3.55,17.6,284.5,678.04,549.94
