Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,14,45,534.0,111.5,1.05,17.6,298.0,665.71,525.5
2018,11,17,15,0,503.0,104.0,1.1,17.4,262.0,621.99,495.21
2018,11,17,15,15,458.0,94.5,1.1,17.4,223.0,562.38,451.09
2018,11,17,15,30,413.0,85.0,1.1,17.4,184.0,503.12,405.69
2018,11,17,15,45,352.5,72.5,1.2,16.1,145.0,427.79,347.76
2018,11,17,16,0,292.0,60.0,1.3,14.8,106.0,355.18,288.42
2018,11,17,16,15,212.5,44.5,1.4,14.1,72.0,267.32,211.14
2018,11,17,16,30,133.0,29.0,1.5,13.4,38.0,174.05,92.57
2018,11,17,16,45,74.5,16.5,1.6,12.7,21.0,65.19,0.0
2018,11,17,17,0,16.0,4.0,1.7,12.0,4.0,0.0,0.0
2018,11,17,17,15,8.0,2.0,1.65,11.65,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,18,6,45,21.0,4.5,0.4,8.8,5.0,0.0,0.0
2018,11,18,7,0,42.0,9.0,0.4,8.8,10.0,7.68,0.0
2018,11,18,7,15,131.0,25.0,0.5,9.1,36.5,19.41,0.0
2018,11,18,7,30,220.0,41.0,0.6,9.4,63.0,31.57,20.87
2018,11,18,7,45,226.0,49.5,0.7,9.75,82.0,37.6,27.7
2018,11,18,8,0,232.0,58.0,0.8,10.1,101.0,46.75,32.69
2018,11,18,8,15,116.0,70.5,0.9,10.4,92.0,66.28,47.26
2018,11,18,8,30,0.0,83.0,1.0,10.7,83.0,67.78,53.1
2018,11,18,8,45,2.5,99.0,1.1,11.0,100.0,81.87,65.07
2018,11,18,9,0,5.0,115.0,1.2,11.3,117.0,96.52,77.38
2018,11,18,9,15,16.0,133.5,1.25,11.8,140.0,116.59,93.88
2018,11,18,9,30,27.0,152.0,1.3,12.3,163.0,142.28,115.05
2018,11,18,9,45,43.5,169.5,1.35,12.75,188.5,168.44,136.45
2018,11,18,10,0,60.0,187.0,1.4,13.2,214.0,196.92,159.7
2018,11,18,10,15,90.5,196.5,1.45,13.7,240.0,227.45,184.58
2018,11,18,10,30,121.0,206.0,1.5,14.2,266.0,271.04,219.82
2018,11,18,10,45,138.5,215.0,1.5,14.75,285.5,300.05,242.79
2018,11,18,11,0,156.0,224.0,1.5,15.3,305.0,330.61,266.78
2018,11,18,11,15,176.0,231.5,1.45,15.7,324.5,362.78,291.85
2018,11,18,11,30,196.0,239.0,1.4,16.1,344.0,396.33,317.66
2018,11,18,11,45,343.0,208.0,1.35,16.5,393.5,505.57,403.51
2018,11,18,12,0,490.0,177.0,1.3,16.9,443.0,625.91,493.92
2018,11,18,12,15,514.0,172.0,1.2,17.15,448.5,658.59,516.09
2018,11,18,12,30,538.0,167.0,1.1,17.4,454.0,690.27,537.99
2018,11,18,12,45,506.0,171.5,1.05,17.7,436.5,681.14,530.01
2018,11,18,13,0,474.0,176.0,1.0,18.0,419.0,668.81,520.21
2018,11,18,13,15,485.5,165.5,1.0,18.1,406.0,676.5,526.84
2018,11,18,13,30,497.0,155.0,1.0,18.2,393.0,681.95,531.72
2018,11,18,13,45,486.0,150.0,0.95,18.3,372.0,670.62,523.63
2018,11,18,14,0,475.0,145.0,0.9,18.4,351.0,657.06,514.12
2018,11,18,14,15,464.0,138.0,0.9,18.25,326.5,638.94,502.36
2018,11,18,14,30,453.0,131.0,0.9,18.1,302.0,618.88,489.04
2018,11,18,14,45,432.5,120.5,0.85,18.0,270.0,583.87,463.83
2018,11,18,15,0,412.0,110.0,0.8,17.9,238.0,547.55,437.18
2018,11,18,15,15,387.0,99.0,0.8,17.9,206.0,505.64,405.67
2018,11,18,15,30,362.0,88.0,0.8,17.9,174.0,463.38,372.66
2018,11,18,15,45,297.5,73.5,1.0,16.65,134.5,383.59,311.13
2018,11,18,16,0,233.0,59.0,1.2,15.4,95.0,306.73,248.48
2018,11,18,16,15,169.5,42.5,1.3,14.8,64.0,215.08,168.96
2018,11,18,16,30,106.0,26.0,1.4,14.2,33.0,133.68,64.55
2018,11,18,16,45,59.5,14.5,1.5,13.65,18.0,53.17,0.0
2018,11,18,17,0,13.0,3.0,1.6,13.1,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.6,12.85,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,6,45,17.0,4.0,1.8,8.45,4.0,0.0,0.0
2018,11,19,7,0,34.0,8.0,1.8,8.5,8.0,6.83,0.0
2018,11,19,7,15,110.5,22.5,1.9,9.05,31.5,17.47,0.0
2018,11,19,7,30,187.0,37.0,2.0,9.6,55.0,28.47,17.92
2018,11,19,7,45,262.0,49.5,2.1,10.2,89.5,37.79,27.69
2018,11,19,8,0,337.0,62.0,2.2,10.8,124.0,50.96,35.5
2018,11,19,8,15,400.5,72.0,2.2,11.25,164.0,89.13,55.91
2018,11,19,8,30,464.0,82.0,2.2,11.7,204.0,135.13,89.23
2018,11,19,8,45,434.0,95.5,2.2,12.2,224.0,173.04,123.77
2018,11,19,9,0,404.0,109.0,2.2,12.7,244.0,207.26,156.38
2018,11,19,9,15,397.5,124.0,2.2,13.3,269.0,246.65,192.12
2018,11,19,9,30,391.0,139.0,2.2,13.9,294.0,285.14,226.29
2018,11,19,9,45,424.0,144.5,2.25,14.5,324.5,331.14,265.26
2018,11,19,10,0,457.0,150.0,2.3,15.1,355.0,380.05,305.86
2018,11,19,10,15,500.5,149.0,2.2,15.6,384.5,430.97,347.13
2018,11,19,10,30,544.0,148.0,2.1,16.1,414.0,484.92,389.8
2018,11,19,10,45,570.5,146.0,2.05,16.6,433.5,529.58,424.47
2018,11,19,11,0,597.0,144.0,2.0,17.1,453.0,581.76,463.84
2018,11,19,11,15,629.5,139.5,1.95,17.4,471.0,629.9,499.87
2018,11,19,11,30,662.0,135.0,1.9,17.7,489.0,678.22,535.32
2018,11,19,11,45,663.0,135.0,1.85,18.0,491.0,706.07,554.89
2018,11,19,12,0,664.0,135.0,1.8,18.3,493.0,731.52,571.93
2018,11,19,12,15,619.0,145.0,1.75,18.5,476.0,725.89,566.93
2018,11,19,12,30,574.0,155.0,1.7,18.7,459.0,707.23,553.03
2018,11,19,12,45,498.5,170.5,1.65,18.85,430.0,672.47,526.72
2018,11,19,13,0,423.0,186.0,1.6,19.0,401.0,632.8,496.57
2018,11,19,13,15,332.5,193.5,1.55,19.05,358.5,546.57,432.32
2018,11,19,13,30,242.0,201.0,1.5,19.1,316.0,478.29,379.9
2018,11,19,13,45,273.0,184.5,1.45,19.15,307.5,491.67,391.94
2018,11,19,14,0,304.0,168.0,1.4,19.2,299.0,503.57,402.25
2018,11,19,14,15,308.0,154.0,1.25,19.1,278.0,491.77,393.72
2018,11,19,14,30,312.0,140.0,1.1,19.0,257.0,478.39,384.04
2018,11,19,14,45,335.0,122.5,1.0,18.85,236.5,475.84,383.21
2018,11,19,15,0,358.0,105.0,0.9,18.7,216.0,492.01,395.51
2018,11,19,15,15,326.5,93.0,0.9,18.7,183.0,444.04,358.23
2018,11,19,15,30,295.0,81.0,0.9,18.7,150.0,396.15,320.32
2018,11,19,15,45,257.0,67.0,0.8,18.0,118.5,340.56,275.24
2018,11,19,16,0,219.0,53.0,0.7,17.3,87.0,286.38,229.46
2018,11,19,16,15,164.0,39.5,0.7,17.15,60.0,222.49,171.43
2018,11,19,16,30,109.0,26.0,0.7,17.0,33.0,135.82,58.49
2018,11,19,16,45,63.0,15.0,0.65,16.8,18.0,55.97,0.0
2018,11,19,17,0,17.0,4.0,0.6,16.6,3.0,0.0,0.0
2018,11,19,17,15,8.5,2.0,0.55,16.5,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,6,45,30.5,4.5,1.4,8.75,5.0,0.0,0.0
2018,11,20,7,0,61.0,9.0,1.4,8.7,10.0,7.68,0.0
2018,11,20,7,15,178.0,21.5,1.45,9.2,36.0,16.81,0.0
2018,11,20,7,30,295.0,34.0,1.5,9.7,62.0,28.36,17.51
2018,11,20,7,45,383.0,43.5,1.5,10.15,100.0,35.65,25.76
2018,11,20,8,0,471.0,53.0,1.5,10.6,138.0,47.45,36.83
2018,11,20,8,15,362.5,69.5,1.45,11.1,145.0,83.78,52.89
2018,11,20,8,30,254.0,86.0,1.4,11.6,152.0,107.42,75.15
2018,11,20,8,45,217.5,108.5,1.35,12.1,171.5,137.54,102.84
2018,11,20,9,0,181.0,131.0,1.3,12.6,191.0,160.66,124.83
2018,11,20,9,15,336.0,126.5,1.25,13.25,253.0,223.64,174.21
2018,11,20,9,30,491.0,122.0,1.2,13.9,315.0,306.89,241.03
2018,11,20,9,45,604.5,111.5,1.15,14.6,367.5,382.63,302.15
2018,11,20,10,0,718.0,101.0,1.1,15.3,420.0,464.74,367.18
2018,11,20,10,15,716.0,104.5,1.15,15.8,437.5,508.43,402.51
2018,11,20,10,30,714.0,108.0,1.2,16.3,455.0,550.28,435.58
2018,11,20,10,45,708.5,112.5,1.25,16.75,467.0,588.97,465.36
2018,11,20,11,0,703.0,117.0,1.3,17.2,479.0,625.27,492.58
2018,11,20,11,15,663.5,129.0,1.4,17.5,476.0,642.48,505.53
2018,11,20,11,30,624.0,141.0,1.5,17.8,473.0,654.39,514.42
2018,11,20,11,45,641.0,136.0,1.6,18.1,478.0,688.46,540.17
2018,11,20,12,0,658.0,131.0,1.7,18.4,483.0,721.01,563.69
2018,11,20,12,15,650.5,131.5,1.75,18.5,477.0,737.04,575.14
2018,11,20,12,30,643.0,132.0,1.8,18.6,471.0,750.08,584.72
2018,11,20,12,45,588.0,144.0,1.8,18.75,448.5,730.04,570.33
2018,11,20,13,0,533.0,156.0,1.8,18.9,426.0,697.93,547.61
2018,11,20,13,15,577.0,137.5,1.8,18.85,419.5,735.24,575.46
2018,11,20,13,30,621.0,119.0,1.8,18.8,413.0,762.7,595.55
2018,11,20,13,45,627.5,111.5,1.75,18.8,394.0,764.75,597.15
2018,11,20,14,0,634.0,104.0,1.7,18.8,375.0,763.86,596.97
2018,11,20,14,15,658.5,92.5,1.6,18.7,355.0,771.74,602.8
2018,11,20,14,30,683.0,81.0,1.5,18.6,335.0,775.95,605.79
2018,11,20,14,45,565.0,88.0,1.4,18.5,283.5,670.31,529.81
2018,11,20,15,0,447.0,95.0,1.3,18.4,232.0,558.15,447.53
2018,11,20,15,15,422.5,83.5,1.3,18.4,198.5,514.91,415.41
2018,11,20,15,30,398.0,72.0,1.3,18.4,165.0,471.05,380.89
2018,11,20,15,45,351.5,60.5,1.0,17.6,130.0,408.85,330.26
2018,11,20,16,0,305.0,49.0,0.7,16.8,95.0,348.5,278.84
2018,11,20,16,15,259.0,37.5,0.6,16.6,67.5,291.67,224.3
2018,11,20,16,30,213.0,26.0,0.5,16.4,40.0,224.14,88.28
2018,11,20,16,45,123.5,15.5,0.45,16.15,22.0,97.81,0.0
2018,11,20,17,0,34.0,5.0,0.4,15.9,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.4,15.85,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.55,13.75,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.6,13.8,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,2.65,14.0,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,2.7,14.2,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,2.8,14.35,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,2.9,14.5,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.0,2.9,14.65,8.0,6.57,0.0
2018,11,21,8,30,0.0,9.0,2.9,14.8,9.0,7.39,0.69
2018,11,21,8,45,0.0,13.0,2.9,14.9,13.0,10.69,3.54
2018,11,21,9,0,0.0,17.0,2.9,15.0,17.0,14.0,6.38
2018,11,21,9,15,0.0,23.0,3.0,15.3,23.0,18.96,10.61
2018,11,21,9,30,0.0,29.0,3.1,15.6,29.0,23.93,14.82
2018,11,21,9,45,0.0,43.5,3.2,15.9,43.5,35.97,24.99
2018,11,21,10,0,0.0,58.0,3.3,16.2,58.0,48.04,35.11
2018,11,21,10,15,0.0,59.0,3.5,16.45,59.0,48.88,35.72
2018,11,21,10,30,0.0,60.0,3.7,16.7,60.0,49.72,36.33
2018,11,21,10,45,1.5,68.5,3.9,16.95,69.5,57.77,43.02
2018,11,21,11,0,3.0,77.0,4.1,17.2,79.0,65.96,49.81
2018,11,21,11,15,1.5,86.0,4.15,17.25,87.0,72.54,55.2
2018,11,21,11,30,0.0,95.0,4.2,17.3,95.0,79.31,60.73
2018,11,21,11,45,0.0,105.5,4.25,17.35,105.5,88.71,68.49
2018,11,21,12,0,0.0,116.0,4.3,17.4,116.0,98.37,76.46
2018,11,21,12,15,12.5,111.0,4.2,17.35,117.5,104.59,82.15
2018,11,21,12,30,25.0,106.0,4.1,17.3,119.0,118.99,94.66
2018,11,21,12,45,47.5,149.5,4.0,17.25,173.5,186.11,150.68
2018,11,21,13,0,70.0,193.0,3.9,17.2,228.0,259.41,210.85
2018,11,21,13,15,61.5,165.5,3.75,17.15,195.5,222.27,180.74
2018,11,21,13,30,53.0,138.0,3.6,17.1,163.0,184.89,150.39
2018,11,21,13,45,26.5,93.0,3.45,17.05,105.5,111.62,89.23
2018,11,21,14,0,0.0,48.0,3.3,17.0,48.0,39.71,27.98
2018,11,21,14,15,0.0,44.5,3.2,16.9,44.5,36.79,25.6
2018,11,21,14,30,0.0,41.0,3.1,16.8,41.0,33.88,23.19
2018,11,21,14,45,0.0,49.0,3.0,16.75,49.0,40.52,28.87
2018,11,21,15,0,0.0,57.0,2.9,16.7,57.0,47.19,34.54
2018,11,21,15,15,92.0,48.0,2.9,16.7,69.0,149.49,124.33
2018,11,21,15,30,184.0,39.0,2.9,16.7,81.0,233.87,196.24
2018,11,21,15,45,184.0,37.5,2.45,16.2,72.0,230.85,191.85
2018,11,21,16,0,184.0,36.0,2.0,15.7,63.0,228.83,187.0
2018,11,21,16,15,115.0,22.5,1.8,15.15,37.5,150.45,116.27
2018,11,21,16,30,46.0,9.0,1.6,14.6,12.0,62.09,17.84
2018,11,21,16,45,46.0,8.0,1.45,14.05,8.5,38.32,0.0
2018,11,21,17,0,46.0,7.0,1.3,13.5,5.0,0.0,0.0
2018,11,21,17,15,23.0,3.5,1.25,13.35,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,6,45,37.0,4.5,1.9,11.55,4.5,0.0,0.0
2018,11,22,7,0,74.0,9.0,1.9,11.6,9.0,7.68,0.0
2018,11,22,7,15,213.5,20.0,1.95,12.15,35.5,16.94,0.0
2018,11,22,7,30,353.0,31.0,2.0,12.7,62.0,25.99,14.53
2018,11,22,7,45,450.0,37.0,2.05,13.25,100.0,30.41,20.72
2018,11,22,8,0,547.0,43.0,2.1,13.8,138.0,38.65,28.5
2018,11,22,8,15,519.0,53.5,2.2,14.05,163.0,83.15,46.3
2018,11,22,8,30,491.0,64.0,2.3,14.3,188.0,124.23,78.0
2018,11,22,8,45,345.5,92.5,2.4,14.6,187.0,151.33,108.13
2018,11,22,9,0,200.0,121.0,2.5,14.9,186.0,159.74,122.6
2018,11,22,9,15,352.0,118.0,2.55,15.1,247.5,225.25,174.61
2018,11,22,9,30,504.0,115.0,2.6,15.3,309.0,303.8,238.73
2018,11,22,9,45,514.0,118.0,2.7,15.55,329.5,343.08,273.54
2018,11,22,10,0,524.0,121.0,2.8,15.8,350.0,382.46,307.77
2018,11,22,10,15,421.0,156.0,2.9,16.05,346.5,392.71,317.53
2018,11,22,10,30,318.0,191.0,3.0,16.3,343.0,381.57,309.13
2018,11,22,10,45,505.5,153.0,3.1,16.5,405.0,492.78,399.41
2018,11,22,11,0,693.0,115.0,3.2,16.7,467.0,613.88,495.19
2018,11,22,11,15,788.5,92.5,3.35,16.8,500.5,687.31,552.81
2018,11,22,11,30,884.0,70.0,3.5,16.9,534.0,759.81,606.37
2018,11,22,11,45,794.0,94.0,3.6,17.05,512.5,756.46,603.32
2018,11,22,12,0,704.0,118.0,3.7,17.2,491.0,741.94,592.66
2018,11,22,12,15,491.5,169.0,3.85,17.15,428.0,632.79,509.72
2018,11,22,12,30,279.0,220.0,4.0,17.1,365.0,502.51,406.44
2018,11,22,12,45,356.0,193.5,4.1,17.1,374.5,549.38,446.34
2018,11,22,13,0,433.0,167.0,4.2,17.1,384.0,618.19,501.56
2018,11,22,13,15,497.5,148.5,4.3,17.0,388.5,664.46,539.43
2018,11,22,13,30,562.0,130.0,4.4,16.9,393.0,718.24,581.51
2018,11,22,13,45,415.5,144.0,4.5,16.8,332.5,594.76,486.81
2018,11,22,14,0,269.0,158.0,4.6,16.7,272.0,457.05,377.26
2018,11,22,14,15,298.5,140.5,4.65,16.55,258.0,464.15,385.48
2018,11,22,14,30,328.0,123.0,4.7,16.4,244.0,491.31,408.59
2018,11,22,14,45,498.5,92.5,4.7,16.25,254.0,613.6,508.07
2018,11,22,15,0,669.0,62.0,4.7,16.1,264.0,720.32,590.73
2018,11,22,15,15,538.5,66.0,4.7,16.1,213.5,600.09,496.14
2018,11,22,15,30,408.0,70.0,4.7,16.1,163.0,476.37,396.64
2018,11,22,15,45,293.5,61.5,4.5,15.6,121.0,362.58,301.73
2018,11,22,16,0,179.0,53.0,4.3,15.1,79.0,237.67,194.82
2018,11,22,16,15,117.5,38.0,4.3,14.9,52.5,168.25,130.12
2018,11,22,16,30,56.0,23.0,4.3,14.7,26.0,89.99,22.97
2018,11,22,16,45,43.5,14.0,4.25,14.45,15.0,41.72,0.0
2018,11,22,17,0,31.0,5.0,4.2,14.2,4.0,0.0,0.0
2018,11,22,17,15,15.5,2.5,4.3,14.2,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,14.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.8,13.95,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.9,14.0,2.0,1.71,0.0
2018,11,23,7,15,0.0,6.5,2.0,14.2,6.5,5.55,0.0
2018,11,23,7,30,0.0,11.0,2.1,14.4,11.0,9.04,1.14
2018,11,23,7,45,0.0,13.5,2.25,14.55,13.5,11.1,3.91
2018,11,23,8,0,0.0,16.0,2.4,14.7,16.0,13.16,5.95
2018,11,23,8,15,0.0,18.0,2.5,14.85,18.0,14.81,6.99
2018,11,23,8,30,0.0,20.0,2.6,15.0,20.0,16.46,8.46
2018,11,23,8,45,0.0,25.0,2.75,15.15,25.0,20.6,12.04
2018,11,23,9,0,0.0,30.0,2.9,15.3,30.0,24.74,15.58
2018,11,23,9,15,0.0,40.0,3.0,15.45,40.0,33.04,22.64
2018,11,23,9,30,0.0,50.0,3.1,15.6,50.0,41.36,29.67
2018,11,23,9,45,1.0,63.0,3.25,15.75,63.5,52.62,39.14
2018,11,23,10,0,2.0,76.0,3.4,15.9,77.0,64.02,48.66
2018,11,23,10,15,2.0,82.0,3.55,16.05,83.0,69.16,52.88
2018,11,23,10,30,2.0,88.0,3.7,16.2,89.0,74.41,57.18
2018,11,23,10,45,1.0,84.5,3.85,16.35,85.0,70.82,54.06
2018,11,23,11,0,0.0,81.0,4.0,16.5,81.0,67.27,50.98
2018,11,23,11,15,0.0,71.0,4.1,16.55,71.0,58.91,43.95
2018,11,23,11,30,0.0,61.0,4.2,16.6,61.0,50.58,36.94
2018,11,23,11,45,0.0,50.0,4.3,16.65,50.0,41.42,29.24
2018,11,23,12,0,0.0,39.0,4.4,16.7,39.0,32.28,21.56
2018,11,23,12,15,0.0,39.0,4.45,16.75,39.0,32.28,21.56
2018,11,23,12,30,0.0,39.0,4.5,16.8,39.0,32.27,21.56
2018,11,23,12,45,0.0,38.0,4.5,16.8,38.0,31.44,20.88
2018,11,23,13,0,0.0,37.0,4.5,16.8,37.0,30.6,20.19
2018,11,23,13,15,0.0,40.5,4.5,16.8,40.5,33.5,22.67
2018,11,23,13,30,0.0,44.0,4.5,16.8,44.0,36.4,25.15
2018,11,23,13,45,0.0,40.0,4.45,16.8,40.0,33.07,22.37
2018,11,23,14,0,0.0,36.0,4.4,16.8,36.0,29.74,19.6
2018,11,23,14,15,0.0,32.0,4.35,16.75,32.0,26.42,16.82
2018,11,23,14,30,0.0,28.0,4.3,16.7,28.0,23.1,14.03
2018,11,23,14,45,2.5,40.0,4.25,16.6,41.0,35.32,24.58
2018,11,23,15,0,5.0,52.0,4.2,16.5,54.0,47.5,35.06
2018,11,23,15,15,3.5,48.5,4.2,16.5,49.5,43.18,31.26
2018,11,23,15,30,2.0,45.0,4.2,16.5,45.0,38.92,27.45
2018,11,23,15,45,1.0,34.5,4.15,16.25,34.5,29.32,19.1
2018,11,23,16,0,0.0,24.0,4.1,16.0,24.0,19.79,10.78
2018,11,23,16,15,3.5,17.0,4.1,15.95,17.0,16.66,7.61
2018,11,23,16,30,7.0,10.0,4.1,15.9,10.0,13.5,0.0
2018,11,23,16,45,7.0,6.0,4.05,15.8,6.0,9.91,0.0
2018,11,23,17,0,7.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.0,15.65,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.0,13.7,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.0,13.7,8.0,6.83,0.0
2018,11,24,7,15,211.0,17.5,2.15,14.0,32.0,14.94,0.0
2018,11,24,7,30,350.0,27.0,2.3,14.3,56.0,22.54,10.71
2018,11,24,7,45,450.0,33.5,2.4,14.6,93.5,27.54,17.97
2018,11,24,8,0,550.0,40.0,2.5,14.9,131.0,37.55,27.31
2018,11,24,8,15,609.0,43.5,2.55,15.05,171.0,81.74,42.12
2018,11,24,8,30,668.0,47.0,2.6,15.2,211.0,133.09,77.33
2018,11,24,8,45,707.5,50.0,2.65,15.35,250.0,187.04,122.28
2018,11,24,9,0,747.0,53.0,2.7,15.5,289.0,245.13,173.88
2018,11,24,9,15,772.5,55.0,2.7,15.75,324.0,301.69,225.52
2018,11,24,9,30,798.0,57.0,2.7,16.0,359.0,360.12,278.15
2018,11,24,9,45,817.0,58.5,2.7,16.25,389.5,415.76,327.53
2018,11,24,10,0,836.0,60.0,2.7,16.5,420.0,472.27,376.17
2018,11,24,10,15,847.5,61.5,2.65,16.75,444.0,525.0,420.3
2018,11,24,10,30,859.0,63.0,2.6,17.0,468.0,576.91,462.38
2018,11,24,10,45,867.5,63.5,2.55,17.3,485.5,624.71,500.02
2018,11,24,11,0,876.0,64.0,2.5,17.6,503.0,670.89,535.35
2018,11,24,11,15,880.5,64.5,2.4,17.75,513.5,712.35,564.75
2018,11,24,11,30,885.0,65.0,2.3,17.9,524.0,751.42,591.56
2018,11,24,11,45,885.0,65.5,2.25,18.05,526.5,784.39,614.03
2018,11,24,12,0,885.0,66.0,2.2,18.2,529.0,814.34,634.24
2018,11,24,12,15,867.0,70.5,2.2,18.25,520.5,830.93,645.66
2018,11,24,12,30,849.0,75.0,2.2,18.3,512.0,843.51,654.48
2018,11,24,12,45,840.0,75.5,2.15,18.35,499.5,864.47,668.86
2018,11,24,13,0,831.0,76.0,2.1,18.4,487.0,872.96,674.53
2018,11,24,13,15,835.5,72.0,2.1,18.35,471.5,884.35,683.2
2018,11,24,13,30,840.0,68.0,2.1,18.3,456.0,882.28,682.6
2018,11,24,13,45,825.5,67.0,2.05,18.25,430.5,883.11,683.77
2018,11,24,14,0,811.0,66.0,2.0,18.2,405.0,870.44,675.56
2018,11,24,14,15,747.0,70.0,2.0,18.0,363.5,815.08,638.18
2018,11,24,14,30,683.0,74.0,2.0,17.8,322.0,763.23,602.9
2018,11,24,14,45,693.0,65.0,2.0,17.65,294.0,747.69,593.03
2018,11,24,15,0,703.0,56.0,2.0,17.5,266.0,735.24,584.49
2018,11,24,15,15,662.0,53.5,2.0,17.5,228.0,683.33,545.71
2018,11,24,15,30,621.0,51.0,2.0,17.5,190.0,637.96,510.39
2018,11,24,15,45,550.5,45.5,1.9,16.65,149.5,557.26,447.21
2018,11,24,16,0,480.0,40.0,1.8,15.8,109.0,478.55,382.12
2018,11,24,16,15,348.0,31.0,1.9,15.25,72.0,352.0,269.61
2018,11,24,16,30,216.0,22.0,2.0,14.7,35.0,216.05,35.88
2018,11,24,16,45,108.0,11.0,2.05,14.15,17.5,83.27,0.0
2018,11,24,17,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.0,0.65,11.2,3.5,0.0,0.0
2018,11,25,7,0,68.0,8.0,0.7,11.1,7.0,0.0,0.0
2018,11,25,7,15,205.5,18.0,0.65,11.45,31.0,15.36,0.0
2018,11,25,7,30,343.0,28.0,0.6,11.8,55.0,23.52,10.9
2018,11,25,7,45,276.0,30.0,0.6,12.15,60.5,23.99,15.1
2018,11,25,8,0,209.0,32.0,0.6,12.5,66.0,25.0,16.55
2018,11,25,8,15,130.5,44.0,0.55,12.95,67.5,45.21,28.52
2018,11,25,8,30,52.0,56.0,0.5,13.4,69.0,54.36,38.73
2018,11,25,8,45,26.5,75.5,0.5,13.85,82.0,68.41,51.91
2018,11,25,9,0,1.0,95.0,0.5,14.3,95.0,79.0,61.86
2018,11,25,9,15,16.5,118.0,0.55,14.8,124.0,103.7,82.0
2018,11,25,9,30,32.0,141.0,0.6,15.3,153.0,134.65,107.24
2018,11,25,9,45,61.0,161.0,0.7,15.8,186.0,168.45,134.55
2018,11,25,10,0,90.0,181.0,0.8,16.3,219.0,206.09,164.91
2018,11,25,10,15,102.5,190.5,0.85,16.6,236.5,228.24,182.76
2018,11,25,10,30,115.0,200.0,0.9,16.9,254.0,261.43,209.24
2018,11,25,10,45,120.0,207.0,0.9,17.25,265.0,279.99,223.71
2018,11,25,11,0,125.0,214.0,0.9,17.6,276.0,298.93,238.38
2018,11,25,11,15,153.5,219.5,0.95,17.75,297.5,333.34,265.72
2018,11,25,11,30,182.0,225.0,1.0,17.9,319.0,369.81,294.36
2018,11,25,11,45,218.5,223.5,1.05,18.1,337.0,406.42,323.13
2018,11,25,12,0,255.0,222.0,1.1,18.3,355.0,461.4,365.22
2018,11,25,12,15,473.0,169.5,1.05,18.4,413.0,615.3,483.01
2018,11,25,12,30,691.0,117.0,1.0,18.5,471.0,769.13,592.06
2018,11,25,12,45,784.5,92.0,1.0,18.55,485.0,834.11,634.95
2018,11,25,13,0,878.0,67.0,1.0,18.6,499.0,892.91,674.11
2018,11,25,13,15,869.5,66.0,0.95,18.65,480.0,896.52,675.41
2018,11,25,13,30,861.0,65.0,0.9,18.7,461.0,896.5,675.15
2018,11,25,13,45,758.0,81.0,0.85,18.7,415.0,837.41,635.54
2018,11,25,14,0,655.0,97.0,0.8,18.7,369.0,770.51,590.74
2018,11,25,14,15,656.0,88.0,0.8,18.65,342.5,759.56,585.02
2018,11,25,14,30,657.0,79.0,0.8,18.6,316.0,745.5,576.23
2018,11,25,14,45,659.5,71.0,0.85,18.55,287.5,731.14,567.64
2018,11,25,15,0,662.0,63.0,0.9,18.5,259.0,713.83,556.37
2018,11,25,15,15,515.5,66.5,0.9,18.5,205.5,579.34,458.7
2018,11,25,15,30,369.0,70.0,0.9,18.5,152.0,442.93,355.99
2018,11,25,15,45,332.5,58.0,0.85,17.75,120.0,389.41,313.75
2018,11,25,16,0,296.0,46.0,0.8,17.0,88.0,337.13,269.04
2018,11,25,16,15,206.5,33.5,0.85,16.6,58.0,246.03,185.64
2018,11,25,16,30,117.0,21.0,0.9,16.2,28.0,142.3,12.13
2018,11,25,16,45,58.5,10.5,0.95,15.8,14.0,48.98,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,26,6,45,8.0,2.0,2.0,9.55,2.0,0.0,0.0
2018,11,26,7,0,16.0,4.0,2.0,9.6,4.0,0.0,0.0
2018,11,26,7,15,31.0,15.5,2.05,10.1,17.0,13.23,0.0
2018,11,26,7,30,46.0,27.0,2.1,10.6,30.0,21.43,8.64
2018,11,26,7,45,64.5,43.0,2.15,11.1,51.0,33.46,23.19
2018,11,26,8,0,83.0,59.0,2.2,11.6,72.0,45.35,34.51
2018,11,26,8,15,104.0,75.5,2.1,11.95,97.0,67.23,48.28
2018,11,26,8,30,125.0,92.0,2.0,12.3,122.0,92.12,67.73
2018,11,26,8,45,158.0,107.0,1.9,12.65,151.5,120.98,91.09
2018,11,26,9,0,191.0,122.0,1.8,13.0,181.0,157.23,121.42
2018,11,26,9,15,297.0,124.0,1.8,13.5,228.5,206.38,160.86
2018,11,26,9,30,403.0,126.0,1.8,14.0,276.0,273.49,215.96
2018,11,26,9,45,404.5,138.0,1.8,14.55,299.0,312.09,249.31
2018,11,26,10,0,406.0,150.0,1.8,15.1,322.0,350.43,281.58
2018,11,26,10,15,425.5,156.0,1.75,15.55,345.5,392.17,315.68
2018,11,26,10,30,445.0,162.0,1.7,16.0,369.0,435.0,349.79
2018,11,26,10,45,387.5,179.0,1.7,16.45,364.0,441.43,354.49
2018,11,26,11,0,330.0,196.0,1.7,16.9,359.0,429.59,344.91
2018,11,26,11,15,269.0,209.5,1.65,17.2,344.5,418.18,335.14
2018,11,26,11,30,208.0,223.0,1.6,17.5,330.0,386.97,309.91
2018,11,26,11,45,293.0,205.5,1.55,17.8,357.0,460.11,367.78
2018,11,26,12,0,378.0,188.0,1.5,18.1,384.0,522.49,416.03
2018,11,26,12,15,501.0,160.0,1.45,18.25,417.0,627.4,495.27
2018,11,26,12,30,624.0,132.0,1.4,18.4,450.0,726.89,566.95
2018,11,26,12,45,615.0,130.5,1.35,18.55,438.0,733.2,569.89
2018,11,26,13,0,606.0,129.0,1.3,18.7,426.0,736.54,571.81
2018,11,26,13,15,646.5,113.5,1.2,18.55,419.0,766.13,592.39
2018,11,26,13,30,687.0,98.0,1.1,18.4,412.0,792.58,610.26
2018,11,26,13,45,560.5,117.5,1.0,18.25,364.0,703.98,547.68
2018,11,26,14,0,434.0,137.0,0.9,18.1,316.0,604.57,476.54
2018,11,26,14,15,511.5,113.0,0.85,17.8,308.0,646.88,509.72
2018,11,26,14,30,589.0,89.0,0.8,17.5,300.0,695.29,544.62
2018,11,26,14,45,527.0,75.5,0.8,17.25,249.5,616.37,487.98
2018,11,26,15,0,465.0,62.0,0.8,17.0,199.0,536.03,429.83
2018,11,26,15,15,321.5,47.5,0.8,17.0,135.5,381.95,311.83
2018,11,26,15,30,178.0,33.0,0.8,17.0,72.0,218.1,180.09
2018,11,26,15,45,316.0,36.5,0.75,16.55,88.0,349.78,285.43
2018,11,26,16,0,454.0,40.0,0.7,16.1,104.0,457.57,361.59
2018,11,26,16,15,288.0,28.5,0.75,15.9,64.0,303.55,227.87
2018,11,26,16,30,122.0,17.0,0.8,15.7,24.0,136.97,2.46
2018,11,26,16,45,61.0,8.5,0.85,15.5,12.0,48.98,0.0
2018,11,26,17,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.65,11.05,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.7,11.1,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.7,11.35,4.0,3.41,0.0
2018,11,27,7,30,0.0,7.0,1.7,11.6,7.0,5.74,0.0
2018,11,27,7,45,0.0,10.0,1.7,11.9,10.0,8.21,1.39
2018,11,27,8,0,0.0,13.0,1.7,12.2,13.0,10.68,3.81
2018,11,27,8,15,0.0,16.0,1.8,12.6,16.0,13.16,5.65
2018,11,27,8,30,0.0,19.0,1.9,13.0,19.0,15.64,7.84
2018,11,27,8,45,0.0,28.0,2.05,13.4,28.0,23.08,14.29
2018,11,27,9,0,0.0,37.0,2.2,13.8,37.0,30.55,20.7
2018,11,27,9,15,0.0,53.0,2.25,14.05,53.0,43.85,32.07
2018,11,27,9,30,0.0,69.0,2.3,14.3,69.0,57.2,43.38
2018,11,27,9,45,0.0,59.0,2.4,14.55,59.0,48.86,36.16
2018,11,27,10,0,0.0,49.0,2.5,14.8,49.0,40.54,29.0
2018,11,27,10,15,0.0,57.5,2.6,15.0,57.5,47.62,34.94
2018,11,27,10,30,0.0,66.0,2.7,15.2,66.0,54.72,40.85
2018,11,27,10,45,0.0,67.0,2.8,15.35,67.0,55.56,41.47
2018,11,27,11,0,0.0,68.0,2.9,15.5,68.0,56.4,42.11
2018,11,27,11,15,0.0,54.0,3.0,15.55,54.0,44.74,32.24
2018,11,27,11,30,0.0,40.0,3.1,15.6,40.0,33.1,22.4
2018,11,27,11,45,1.0,65.0,3.2,15.65,65.5,54.69,40.62
2018,11,27,12,0,2.0,90.0,3.3,15.7,91.0,76.6,59.0
2018,11,27,12,15,4.0,119.5,3.35,15.75,121.5,105.43,83.1
2018,11,27,12,30,6.0,149.0,3.4,15.8,152.0,136.19,108.64
2018,11,27,12,45,5.0,138.5,3.5,15.8,141.0,125.67,99.95
2018,11,27,13,0,4.0,128.0,3.6,15.8,130.0,115.11,91.26
2018,11,27,13,15,2.5,105.5,3.5,15.8,106.5,92.34,72.34
2018,11,27,13,30,1.0,83.0,3.4,15.8,83.0,69.99,53.64
2018,11,27,13,45,1.0,75.5,3.3,15.8,75.5,63.57,48.33
2018,11,27,14,0,1.0,68.0,3.2,15.8,68.0,57.3,43.12
2018,11,27,14,15,2.0,65.0,3.05,15.7,65.5,55.71,41.92
2018,11,27,14,30,3.0,62.0,2.9,15.6,63.0,54.11,40.68
2018,11,27,14,45,1.5,42.0,2.75,15.5,42.5,36.06,25.3
2018,11,27,15,0,0.0,22.0,2.6,15.4,22.0,18.12,9.9
2018,11,27,15,15,0.0,17.5,2.6,15.4,17.5,14.4,6.69
2018,11,27,15,30,0.0,13.0,2.6,15.4,13.0,10.68,3.46
2018,11,27,15,45,0.0,10.5,2.2,15.15,10.5,8.62,1.65
2018,11,27,16,0,0.0,8.0,1.8,14.9,8.0,6.56,0.0
2018,11,27,16,15,0.0,5.5,1.75,14.75,5.5,4.51,0.0
2018,11,27,16,30,0.0,3.0,1.7,14.6,3.0,2.46,0.0
2018,11,27,16,45,0.0,1.5,1.65,14.5,1.5,1.28,0.0
