Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,28,6,45,22.5,3.5,0.4,13.4,3.0,0.0,0.0
2018,11,28,7,0,45.0,7.0,0.4,13.4,6.0,0.0,0.0
2018,11,28,7,15,57.0,13.0,0.45,13.6,15.0,11.1,0.0
2018,11,28,7,30,69.0,19.0,0.5,13.8,24.0,15.19,2.82
2018,11,28,7,45,62.0,31.5,0.55,14.0,38.0,25.42,15.91
2018,11,28,8,0,55.0,44.0,0.6,14.2,52.0,34.97,25.03
2018,11,28,8,15,97.5,60.5,0.7,14.5,80.5,55.39,38.1
2018,11,28,8,30,140.0,77.0,0.8,14.8,109.0,82.69,58.43
2018,11,28,8,45,112.0,89.5,0.95,15.15,118.0,97.55,72.41
2018,11,28,9,0,84.0,102.0,1.1,15.5,127.0,110.0,84.6
2018,11,28,9,15,53.5,115.5,1.1,15.75,132.0,115.53,90.64
2018,11,28,9,30,23.0,129.0,1.1,16.0,137.0,117.02,92.68
2018,11,28,9,45,48.5,149.0,1.1,16.3,168.5,152.03,121.31
2018,11,28,10,0,74.0,169.0,1.1,16.6,200.0,186.9,149.65
2018,11,28,10,15,126.5,178.0,1.15,16.8,234.5,236.89,190.25
2018,11,28,10,30,179.0,187.0,1.2,17.0,269.0,284.84,229.01
2018,11,28,10,45,200.5,197.0,1.3,17.2,292.5,319.48,256.78
2018,11,28,11,0,222.0,207.0,1.4,17.4,316.0,355.94,285.79
2018,11,28,11,15,230.0,212.5,1.45,17.5,327.5,379.59,304.46
2018,11,28,11,30,238.0,218.0,1.5,17.6,339.0,418.02,334.18
2018,11,28,11,45,436.0,173.0,1.55,17.75,396.0,551.55,439.4
2018,11,28,12,0,634.0,128.0,1.6,17.9,453.0,688.78,543.01
2018,11,28,12,15,738.0,104.0,1.7,17.9,479.0,769.61,600.52
2018,11,28,12,30,842.0,80.0,1.8,17.9,505.0,846.94,655.23
2018,11,28,12,45,832.0,80.0,1.95,17.95,492.0,857.71,663.68
2018,11,28,13,0,822.0,80.0,2.1,18.0,479.0,864.82,670.41
2018,11,28,13,15,809.5,79.5,2.2,17.9,459.5,865.4,672.61
2018,11,28,13,30,797.0,79.0,2.3,17.8,440.0,862.39,672.43
2018,11,28,13,45,779.5,77.5,2.4,17.7,414.0,849.96,665.66
2018,11,28,14,0,762.0,76.0,2.5,17.6,388.0,834.12,656.47
2018,11,28,14,15,738.0,73.5,2.45,17.45,356.5,807.79,638.59
2018,11,28,14,30,714.0,71.0,2.4,17.3,325.0,778.52,618.39
2018,11,28,14,45,592.0,77.5,2.35,17.2,273.0,677.02,544.24
2018,11,28,15,0,470.0,84.0,2.3,17.1,221.0,560.96,457.01
2018,11,28,15,15,423.0,73.0,2.3,17.1,182.5,498.54,408.66
2018,11,28,15,30,376.0,62.0,2.3,17.1,144.0,436.38,358.47
2018,11,28,15,45,383.0,53.0,1.95,16.55,121.0,427.72,348.59
2018,11,28,16,0,390.0,44.0,1.6,16.0,98.0,410.59,328.8
2018,11,28,16,15,243.0,32.0,1.6,15.8,61.5,271.77,204.03
2018,11,28,16,30,96.0,20.0,1.6,15.6,25.0,124.22,0.0
2018,11,28,16,45,48.0,10.0,1.65,15.4,12.5,41.37,0.0
2018,11,28,17,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.9,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.15,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.35,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.4,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.7,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.8,14.4,2.0,0.0,0.0
2018,11,29,7,15,7.0,10.0,6.8,14.4,10.5,8.54,0.0
2018,11,29,7,30,14.0,18.0,6.8,14.4,19.0,15.0,1.6
2018,11,29,7,45,31.0,29.5,6.75,14.4,33.5,23.84,14.32
2018,11,29,8,0,48.0,41.0,6.7,14.4,48.0,32.78,22.95
2018,11,29,8,15,86.0,61.0,6.65,14.45,78.5,54.8,37.95
2018,11,29,8,30,124.0,81.0,6.6,14.5,109.0,82.71,59.28
2018,11,29,8,45,126.0,90.5,6.5,14.55,123.5,100.74,74.87
2018,11,29,9,0,128.0,100.0,6.4,14.6,138.0,118.91,91.16
2018,11,29,9,15,105.0,94.0,6.35,14.6,128.0,115.93,90.44
2018,11,29,9,30,82.0,88.0,6.3,14.6,118.0,109.55,86.39
2018,11,29,9,45,41.0,52.5,6.3,14.65,67.5,65.28,49.83
2018,11,29,10,0,0.0,17.0,6.3,14.7,17.0,14.02,6.34
2018,11,29,10,15,0.0,20.5,6.25,14.7,20.5,16.91,8.8
2018,11,29,10,30,0.0,24.0,6.2,14.7,24.0,19.81,11.26
2018,11,29,10,45,13.5,77.0,6.2,14.75,83.5,75.6,58.83
2018,11,29,11,0,27.0,130.0,6.2,14.8,143.0,135.68,109.52
2018,11,29,11,15,22.0,154.0,6.15,14.9,165.0,149.11,120.45
2018,11,29,11,30,17.0,178.0,6.1,15.0,187.0,169.94,137.49
2018,11,29,11,45,36.0,175.5,6.0,15.05,194.0,195.38,159.13
2018,11,29,12,0,55.0,173.0,5.9,15.1,201.0,210.65,172.41
2018,11,29,12,15,47.5,156.0,5.8,15.15,180.0,188.82,154.26
2018,11,29,12,30,40.0,139.0,5.7,15.2,159.0,166.39,135.57
2018,11,29,12,45,225.5,140.5,5.65,15.25,249.5,367.04,306.64
2018,11,29,13,0,411.0,142.0,5.6,15.3,340.0,564.27,468.57
2018,11,29,13,15,544.5,123.0,5.4,15.3,375.0,681.21,561.17
2018,11,29,13,30,678.0,104.0,5.2,15.3,410.0,789.05,643.45
2018,11,29,13,45,455.0,104.0,5.05,15.3,304.5,576.44,478.13
2018,11,29,14,0,232.0,104.0,4.9,15.3,199.0,349.78,293.92
2018,11,29,14,15,267.0,88.0,4.7,15.15,189.0,385.2,324.7
2018,11,29,14,30,302.0,72.0,4.5,15.0,179.0,394.95,333.84
2018,11,29,14,45,235.0,66.5,4.35,14.9,144.5,325.56,275.76
2018,11,29,15,0,168.0,61.0,4.2,14.8,110.0,235.67,199.78
2018,11,29,15,15,260.5,50.0,4.2,14.8,113.0,320.23,271.66
2018,11,29,15,30,353.0,39.0,4.2,14.8,116.0,389.98,327.75
2018,11,29,15,45,374.5,41.0,4.0,14.35,106.5,405.17,337.04
2018,11,29,16,0,396.0,43.0,3.8,13.9,97.0,414.29,338.28
2018,11,29,16,15,288.0,32.0,3.85,13.65,64.0,306.86,233.56
2018,11,29,16,30,180.0,21.0,3.9,13.4,31.0,185.66,0.0
2018,11,29,16,45,90.0,10.5,3.9,13.2,15.5,70.55,0.0
2018,11,29,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,3.55,10.3,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,3.5,10.3,5.0,0.0,0.0
2018,11,30,7,15,81.5,15.0,3.6,10.75,17.5,12.8,0.0
2018,11,30,7,30,110.0,23.0,3.7,11.2,30.0,17.81,1.56
2018,11,30,7,45,134.0,38.5,3.75,11.65,53.5,29.81,19.43
2018,11,30,8,0,158.0,54.0,3.8,12.1,77.0,41.21,30.56
2018,11,30,8,15,154.5,67.5,3.9,12.4,96.0,63.48,43.43
2018,11,30,8,30,151.0,81.0,4.0,12.7,115.0,86.69,61.85
2018,11,30,8,45,202.5,94.0,4.1,13.0,149.0,119.29,87.64
2018,11,30,9,0,254.0,107.0,4.2,13.3,183.0,158.23,120.05
2018,11,30,9,15,370.5,107.5,4.15,13.6,233.0,216.65,167.85
2018,11,30,9,30,487.0,108.0,4.1,13.9,283.0,284.13,224.41
2018,11,30,9,45,598.5,98.5,4.05,14.2,332.5,356.98,285.96
2018,11,30,10,0,710.0,89.0,4.0,14.5,382.0,435.95,352.26
2018,11,30,10,15,774.5,81.0,3.95,14.7,418.0,500.83,406.89
2018,11,30,10,30,839.0,73.0,3.9,14.9,454.0,570.23,464.02
2018,11,30,10,45,847.0,74.5,3.85,15.15,472.0,618.84,503.4
2018,11,30,11,0,855.0,76.0,3.8,15.4,490.0,665.89,540.62
2018,11,30,11,15,859.0,77.0,3.8,15.55,500.5,707.75,573.1
2018,11,30,11,30,863.0,78.0,3.8,15.7,511.0,747.28,601.89
2018,11,30,11,45,862.0,78.0,3.8,15.8,513.0,779.21,624.98
2018,11,30,12,0,861.0,78.0,3.8,15.9,515.0,808.09,645.8
2018,11,30,12,15,862.0,77.0,3.8,15.95,511.5,834.26,664.77
2018,11,30,12,30,863.0,76.0,3.8,16.0,508.0,857.25,681.46
2018,11,30,12,45,864.5,73.5,3.8,16.05,497.5,866.37,688.18
2018,11,30,13,0,866.0,71.0,3.8,16.1,487.0,880.85,699.04
2018,11,30,13,15,856.5,69.5,3.8,16.05,467.5,883.22,701.47
2018,11,30,13,30,847.0,68.0,3.8,16.0,448.0,891.85,708.66
2018,11,30,13,45,834.5,66.0,3.75,15.95,423.0,883.74,703.47
2018,11,30,14,0,822.0,64.0,3.7,15.9,398.0,872.1,695.88
2018,11,30,14,15,802.0,62.0,3.7,15.75,366.5,850.17,681.25
2018,11,30,14,30,782.0,60.0,3.7,15.6,335.0,825.12,664.11
2018,11,30,14,45,754.0,57.5,3.65,15.5,299.5,789.29,638.11
2018,11,30,15,0,726.0,55.0,3.6,15.4,264.0,751.04,609.56
2018,11,30,15,15,682.0,51.0,3.6,15.4,224.5,694.81,566.16
2018,11,30,15,30,638.0,47.0,3.6,15.4,185.0,637.51,520.16
2018,11,30,15,45,569.5,42.5,3.3,14.55,145.5,558.71,455.79
2018,11,30,16,0,501.0,38.0,3.0,13.7,106.0,491.95,397.06
2018,11,30,16,15,365.0,30.0,2.95,13.25,70.0,363.59,274.42
2018,11,30,16,30,229.0,22.0,2.9,12.8,34.0,220.75,0.0
2018,11,30,16,45,114.5,11.0,2.85,12.35,17.0,87.76,0.0
2018,11,30,17,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.65,12.25,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.6,12.3,4.0,0.0,0.0
2018,12,1,7,15,37.5,13.0,3.7,12.5,15.0,11.1,0.0
2018,12,1,7,30,70.0,22.0,3.8,12.7,26.0,17.32,0.0
2018,12,1,7,45,136.0,33.5,3.9,12.9,50.0,26.25,16.17
2018,12,1,8,0,202.0,45.0,4.0,13.1,74.0,34.16,24.23
2018,12,1,8,15,167.0,40.0,4.1,13.2,69.0,42.5,25.2
2018,12,1,8,30,132.0,35.0,4.2,13.3,64.0,46.95,28.75
2018,12,1,8,45,66.0,28.0,4.3,13.4,42.5,37.18,23.49
2018,12,1,9,0,0.0,21.0,4.4,13.5,21.0,17.29,9.28
2018,12,1,9,15,0.0,33.5,4.5,13.55,33.5,27.64,18.2
2018,12,1,9,30,0.0,46.0,4.6,13.6,46.0,38.03,27.09
2018,12,1,9,45,90.0,83.0,4.75,13.7,120.0,113.6,90.69
2018,12,1,10,0,180.0,120.0,4.9,13.8,194.0,203.38,166.37
2018,12,1,10,15,439.5,112.5,5.0,13.9,307.0,352.41,290.92
2018,12,1,10,30,699.0,105.0,5.1,14.0,420.0,524.08,431.84
2018,12,1,10,45,568.5,120.0,5.2,14.1,383.0,495.95,410.19
2018,12,1,11,0,438.0,135.0,5.3,14.2,346.0,447.59,371.67
2018,12,1,11,15,409.0,127.0,5.3,14.3,327.5,440.26,366.6
2018,12,1,11,30,380.0,119.0,5.3,14.4,309.0,428.79,357.78
2018,12,1,11,45,570.5,112.0,5.35,14.45,399.0,594.63,493.46
2018,12,1,12,0,761.0,105.0,5.4,14.5,489.0,761.62,623.41
2018,12,1,12,15,644.0,129.5,5.4,14.55,452.5,716.77,588.07
2018,12,1,12,30,527.0,154.0,5.4,14.6,416.0,654.71,539.44
2018,12,1,12,45,522.0,151.5,5.4,14.6,406.0,661.88,545.94
2018,12,1,13,0,517.0,149.0,5.4,14.6,396.0,666.68,550.32
2018,12,1,13,15,470.5,149.5,5.35,14.55,368.0,635.03,525.44
2018,12,1,13,30,424.0,150.0,5.3,14.5,340.0,600.41,498.15
2018,12,1,13,45,602.5,113.0,5.25,14.45,366.0,733.93,604.81
2018,12,1,14,0,781.0,76.0,5.2,14.4,392.0,849.1,692.87
2018,12,1,14,15,757.5,74.0,5.15,14.3,360.5,824.09,674.16
2018,12,1,14,30,734.0,72.0,5.1,14.2,329.0,796.01,653.63
2018,12,1,14,45,699.0,69.0,5.05,14.1,293.0,760.86,627.21
2018,12,1,15,0,664.0,66.0,5.0,14.0,257.0,717.11,593.37
2018,12,1,15,15,615.0,61.5,5.0,14.0,218.0,657.54,545.93
2018,12,1,15,30,566.0,57.0,5.0,14.0,179.0,597.37,496.26
2018,12,1,15,45,492.5,50.5,4.6,13.45,140.0,514.46,426.15
2018,12,1,16,0,419.0,44.0,4.2,12.9,101.0,433.07,354.17
2018,12,1,16,15,294.0,33.0,4.05,12.55,66.0,311.83,236.51
2018,12,1,16,30,169.0,22.0,3.9,12.2,31.0,180.23,0.0
2018,12,1,16,45,84.5,11.0,3.8,11.8,15.5,67.25,0.0
2018,12,1,17,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.55,7.7,19.0,9.39,0.0
2018,12,2,7,30,271.0,22.0,1.5,8.0,38.0,18.48,0.0
2018,12,2,7,45,414.0,29.0,1.4,8.35,76.5,24.03,14.52
2018,12,2,8,0,557.0,36.0,1.3,8.7,115.0,32.4,23.14
2018,12,2,8,15,623.0,40.5,1.25,9.0,156.0,71.82,36.58
2018,12,2,8,30,689.0,45.0,1.2,9.3,197.0,124.64,71.1
2018,12,2,8,45,730.5,48.0,1.2,9.65,236.5,179.36,116.06
2018,12,2,9,0,772.0,51.0,1.2,10.0,276.0,238.45,168.52
2018,12,2,9,15,797.5,54.0,1.15,10.35,312.0,296.86,221.98
2018,12,2,9,30,823.0,57.0,1.1,10.7,348.0,357.18,276.33
2018,12,2,9,45,837.0,59.5,1.1,11.0,378.0,413.85,326.77
2018,12,2,10,0,851.0,62.0,1.1,11.3,408.0,468.77,374.21
2018,12,2,10,15,863.0,63.5,1.1,11.5,432.5,522.38,419.15
2018,12,2,10,30,875.0,65.0,1.1,11.7,457.0,575.22,461.98
2018,12,2,10,45,883.5,66.0,1.05,11.9,475.5,624.32,500.21
2018,12,2,11,0,892.0,67.0,1.0,12.1,494.0,671.82,535.99
2018,12,2,11,15,897.0,67.5,1.0,12.4,505.0,714.45,566.7
2018,12,2,11,30,902.0,68.0,1.0,12.7,516.0,754.73,594.09
2018,12,2,11,45,904.0,68.0,0.95,12.95,519.5,789.56,616.75
2018,12,2,12,0,906.0,68.0,0.9,13.2,523.0,821.47,637.14
2018,12,2,12,15,905.0,67.5,0.9,13.35,519.0,847.2,654.18
2018,12,2,12,30,904.0,67.0,0.9,13.5,515.0,869.59,669.02
2018,12,2,12,45,900.5,65.5,0.9,13.65,503.5,885.05,679.24
2018,12,2,13,0,897.0,64.0,0.9,13.8,492.0,896.91,687.2
2018,12,2,13,15,803.5,81.0,0.85,13.75,453.0,857.34,659.98
2018,12,2,13,30,710.0,98.0,0.8,13.7,414.0,808.27,626.73
2018,12,2,13,45,780.5,79.0,0.8,13.6,408.5,848.98,656.63
2018,12,2,14,0,851.0,60.0,0.8,13.5,403.0,881.6,679.49
2018,12,2,14,15,765.5,68.0,0.75,13.3,358.5,823.12,639.23
2018,12,2,14,30,680.0,76.0,0.7,13.1,314.0,758.27,594.96
2018,12,2,14,45,589.0,78.5,0.7,12.9,268.5,673.8,536.06
2018,12,2,15,0,498.0,81.0,0.7,12.7,223.0,588.0,474.13
2018,12,2,15,15,397.5,76.5,0.7,12.7,179.5,481.16,393.17
2018,12,2,15,30,297.0,72.0,0.7,12.7,136.0,384.75,316.43
2018,12,2,15,45,247.5,59.5,0.85,12.2,105.0,322.47,265.53
2018,12,2,16,0,198.0,47.0,1.0,11.7,74.0,262.48,213.34
2018,12,2,16,15,141.0,33.5,1.1,11.4,49.0,198.64,148.08
2018,12,2,16,30,84.0,20.0,1.2,11.1,24.0,103.13,0.0
2018,12,2,16,45,42.0,10.0,1.3,10.85,12.0,37.31,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,7,15,26.5,10.0,2.8,5.8,11.5,8.54,0.0
2018,12,3,7,30,53.0,20.0,2.9,6.3,23.0,15.77,0.0
2018,12,3,7,45,114.0,35.0,3.0,6.75,48.5,27.17,17.01
2018,12,3,8,0,175.0,50.0,3.1,7.2,74.0,38.42,28.54
2018,12,3,8,15,235.0,62.0,3.05,7.7,106.0,62.95,41.49
2018,12,3,8,30,295.0,74.0,3.0,8.2,138.0,98.22,66.41
2018,12,3,8,45,242.5,91.0,3.0,8.7,150.5,122.68,90.0
2018,12,3,9,0,190.0,108.0,3.0,9.2,163.0,142.51,110.52
2018,12,3,9,15,339.0,106.5,2.95,9.7,219.5,204.26,160.15
2018,12,3,9,30,488.0,105.0,2.9,10.2,276.0,278.83,222.11
2018,12,3,9,45,657.5,84.5,2.85,10.7,337.0,363.92,293.26
2018,12,3,10,0,827.0,64.0,2.8,11.2,398.0,459.91,373.11
2018,12,3,10,15,775.5,78.5,2.85,11.4,407.0,494.17,404.04
2018,12,3,10,30,724.0,93.0,2.9,11.6,416.0,522.84,429.27
2018,12,3,10,45,553.5,135.5,2.9,11.85,388.0,493.88,406.74
2018,12,3,11,0,383.0,178.0,2.9,12.1,360.0,441.53,364.31
2018,12,3,11,15,380.0,183.5,2.9,12.25,368.0,464.67,383.42
2018,12,3,11,30,377.0,189.0,2.9,12.4,376.0,486.6,400.91
2018,12,3,11,45,437.0,176.5,2.9,12.55,394.5,552.19,453.31
2018,12,3,12,0,497.0,164.0,2.9,12.7,413.0,604.83,495.13
2018,12,3,12,15,483.0,164.5,2.85,12.8,405.0,611.75,500.09
2018,12,3,12,30,469.0,165.0,2.8,12.9,397.0,616.08,503.33
2018,12,3,12,45,565.0,139.5,2.8,13.0,412.5,683.73,556.9
2018,12,3,13,0,661.0,114.0,2.8,13.1,428.0,761.96,615.29
2018,12,3,13,15,541.5,127.0,2.75,13.2,377.5,679.79,553.12
2018,12,3,13,30,422.0,140.0,2.7,13.3,327.0,585.35,480.62
2018,12,3,13,45,265.0,150.5,2.7,13.35,265.5,437.61,362.94
2018,12,3,14,0,108.0,161.0,2.7,13.4,204.0,291.69,241.89
2018,12,3,14,15,75.5,142.0,2.7,13.3,171.0,221.85,184.54
2018,12,3,14,30,43.0,123.0,2.7,13.2,138.0,170.49,141.02
2018,12,3,14,45,21.5,94.0,2.7,13.1,101.5,115.73,94.33
2018,12,3,15,0,0.0,65.0,2.7,13.0,65.0,55.2,41.88
2018,12,3,15,15,40.0,65.5,2.7,13.0,74.0,100.54,82.25
2018,12,3,15,30,80.0,66.0,2.7,13.0,83.0,154.3,128.42
2018,12,3,15,45,58.0,50.5,2.6,12.25,61.5,115.69,94.35
2018,12,3,16,0,36.0,35.0,2.5,11.5,40.0,77.11,60.03
2018,12,3,16,15,18.0,21.0,2.5,11.2,23.5,32.79,20.17
2018,12,3,16,30,0.0,7.0,2.5,10.9,7.0,5.75,0.0
2018,12,3,16,45,0.0,3.5,2.5,10.6,3.5,2.99,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,3.75,8.4,6.0,5.12,0.0
2018,12,4,7,30,0.0,12.0,3.8,8.6,12.0,9.89,0.0
2018,12,4,7,45,0.0,24.0,3.9,8.75,24.0,19.83,10.58
2018,12,4,8,0,0.0,36.0,4.0,8.9,36.0,29.46,20.38
2018,12,4,8,15,0.0,49.5,4.0,9.3,49.5,40.4,29.12
2018,12,4,8,30,0.0,63.0,4.0,9.7,63.0,51.62,39.08
2018,12,4,8,45,0.0,72.0,4.05,10.1,72.0,59.39,45.94
2018,12,4,9,0,0.0,81.0,4.1,10.5,81.0,67.16,52.68
2018,12,4,9,15,4.0,97.5,4.1,11.0,99.0,82.52,65.68
2018,12,4,9,30,8.0,114.0,4.1,11.5,117.0,98.65,79.27
2018,12,4,9,45,7.0,112.0,4.1,12.05,114.5,97.17,77.82
2018,12,4,10,0,6.0,110.0,4.1,12.6,112.0,95.45,76.15
2018,12,4,10,15,3.0,102.5,4.0,12.9,103.5,87.65,69.37
2018,12,4,10,30,0.0,95.0,3.9,13.2,95.0,79.5,62.27
2018,12,4,10,45,0.0,100.5,3.85,13.55,100.5,84.36,66.23
2018,12,4,11,0,0.0,106.0,3.8,13.9,106.0,89.3,70.22
2018,12,4,11,15,0.0,109.5,3.6,14.15,109.5,92.51,72.78
2018,12,4,11,30,0.0,113.0,3.4,14.4,113.0,95.78,75.4
2018,12,4,11,45,5.0,127.0,3.25,14.65,129.5,112.77,89.66
2018,12,4,12,0,10.0,141.0,3.1,14.9,146.0,130.6,104.54
2018,12,4,12,15,19.5,165.5,2.9,14.95,175.0,163.65,132.16
2018,12,4,12,30,29.0,190.0,2.7,15.0,204.0,214.63,174.15
2018,12,4,12,45,27.0,184.5,2.5,15.0,197.5,193.42,156.73
2018,12,4,13,0,25.0,179.0,2.3,15.0,191.0,187.86,152.25
2018,12,4,13,15,22.5,171.0,2.35,14.85,181.5,179.06,145.23
2018,12,4,13,30,20.0,163.0,2.4,14.7,172.0,170.23,138.17
2018,12,4,13,45,15.0,147.0,2.45,14.55,153.5,149.99,121.52
2018,12,4,14,0,10.0,131.0,2.5,14.4,135.0,129.66,104.66
2018,12,4,14,15,5.0,101.5,2.55,14.15,103.5,94.42,75.1
2018,12,4,14,30,0.0,72.0,2.6,13.9,72.0,60.3,46.09
2018,12,4,14,45,0.0,59.5,2.7,13.6,59.5,49.28,36.77
2018,12,4,15,0,0.0,47.0,2.8,13.3,47.0,38.86,27.87
2018,12,4,15,15,0.0,40.5,2.8,13.3,40.5,33.46,23.17
2018,12,4,15,30,0.0,34.0,2.8,13.3,34.0,28.06,18.41
2018,12,4,15,45,0.0,27.5,2.8,12.6,27.5,22.68,13.66
2018,12,4,16,0,0.0,21.0,2.8,11.9,21.0,17.3,8.84
2018,12,4,16,15,0.0,14.5,2.7,11.6,14.5,11.93,3.5
2018,12,4,16,30,0.0,8.0,2.6,11.3,8.0,6.57,0.0
2018,12,4,16,45,0.0,4.0,2.55,11.0,4.0,3.41,0.0
2018,12,4,17,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,7,15,9.0,2.0,3.6,10.1,2.5,1.71,0.0
2018,12,5,7,30,18.0,4.0,3.6,10.2,5.0,3.1,0.0
2018,12,5,7,45,27.5,6.5,3.65,10.25,9.5,4.98,0.0
2018,12,5,8,0,37.0,9.0,3.7,10.3,14.0,6.83,0.34
2018,12,5,8,15,18.5,10.0,3.7,10.45,12.5,9.66,2.1
2018,12,5,8,30,0.0,11.0,3.7,10.6,11.0,9.04,2.17
2018,12,5,8,45,0.0,18.5,3.7,10.75,18.5,15.22,7.6
2018,12,5,9,0,0.0,26.0,3.7,10.9,26.0,21.43,13.02
2018,12,5,9,15,0.0,38.5,3.65,11.15,38.5,31.79,22.01
2018,12,5,9,30,0.0,51.0,3.6,11.4,51.0,42.19,30.97
2018,12,5,9,45,0.0,50.0,3.55,11.7,50.0,41.36,30.17
2018,12,5,10,0,0.0,49.0,3.5,12.0,49.0,40.53,29.38
2018,12,5,10,15,0.0,54.5,3.4,12.3,54.5,45.12,33.23
2018,12,5,10,30,0.0,60.0,3.3,12.6,60.0,49.7,37.07
2018,12,5,10,45,0.0,64.0,3.25,12.9,64.0,53.05,39.82
2018,12,5,11,0,0.0,68.0,3.2,13.2,68.0,56.39,42.57
2018,12,5,11,15,0.0,74.5,3.05,13.45,74.5,61.82,47.1
2018,12,5,11,30,0.0,81.0,2.9,13.7,81.0,67.26,51.61
2018,12,5,11,45,6.5,104.0,2.8,13.95,107.0,92.66,73.15
2018,12,5,12,0,13.0,127.0,2.7,14.2,133.0,119.61,95.81
2018,12,5,12,15,17.0,153.5,2.6,14.3,161.5,149.54,120.73
2018,12,5,12,30,21.0,180.0,2.5,14.4,190.0,181.54,147.16
2018,12,5,12,45,32.5,173.5,2.4,14.5,189.0,201.27,163.76
2018,12,5,13,0,44.0,167.0,2.3,14.6,188.0,206.67,168.69
2018,12,5,13,15,60.0,172.0,2.3,14.6,199.5,230.5,188.94
2018,12,5,13,30,76.0,177.0,2.3,14.6,211.0,255.54,210.07
2018,12,5,13,45,102.5,168.0,2.25,14.6,210.5,291.34,240.2
2018,12,5,14,0,129.0,159.0,2.2,14.6,210.0,308.41,255.16
2018,12,5,14,15,118.5,143.5,2.25,14.5,187.5,281.94,233.95
2018,12,5,14,30,108.0,128.0,2.3,14.4,165.0,254.86,212.11
2018,12,5,14,45,124.5,116.0,2.3,14.3,154.5,256.82,214.69
2018,12,5,15,0,141.0,104.0,2.3,14.2,144.0,258.01,216.26
2018,12,5,15,15,141.5,92.5,2.3,14.2,127.5,245.33,205.4
2018,12,5,15,30,142.0,81.0,2.3,14.2,111.0,232.72,194.05
2018,12,5,15,45,117.5,65.0,2.2,13.55,86.0,191.36,157.99
2018,12,5,16,0,93.0,49.0,2.1,12.9,61.0,150.55,121.38
2018,12,5,16,15,58.5,33.5,2.15,12.6,40.0,103.67,74.59
2018,12,5,16,30,24.0,18.0,2.2,12.3,19.0,45.85,0.0
2018,12,5,16,45,12.0,9.0,2.25,11.95,9.5,15.92,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,6,7,15,93.0,10.5,2.55,8.55,15.0,8.96,0.0
2018,12,6,7,30,186.0,21.0,2.6,8.9,30.0,17.76,0.0
2018,12,6,7,45,314.5,30.0,2.7,9.3,63.5,24.94,14.12
2018,12,6,8,0,443.0,39.0,2.8,9.7,97.0,32.14,22.55
2018,12,6,8,15,459.5,47.0,2.8,10.1,126.0,62.35,34.63
2018,12,6,8,30,476.0,55.0,2.8,10.5,155.0,102.72,61.84
2018,12,6,8,45,524.5,63.0,2.8,10.85,193.5,150.49,100.24
2018,12,6,9,0,573.0,71.0,2.8,11.2,232.0,203.86,146.62
2018,12,6,9,15,663.0,66.5,2.8,11.7,276.5,262.73,197.68
2018,12,6,9,30,753.0,62.0,2.8,12.2,321.0,331.35,257.53
2018,12,6,9,45,779.5,62.5,2.75,12.7,352.0,387.11,307.57
2018,12,6,10,0,806.0,63.0,2.7,13.2,383.0,444.27,357.41
2018,12,6,10,15,820.0,64.5,2.65,13.6,407.5,497.27,402.63
2018,12,6,10,30,834.0,66.0,2.6,14.0,432.0,549.83,446.05
2018,12,6,10,45,844.0,67.5,2.5,14.35,451.0,595.31,482.65
2018,12,6,11,0,854.0,69.0,2.4,14.7,470.0,642.7,519.45
2018,12,6,11,15,859.0,69.5,2.35,14.95,481.0,683.91,550.75
2018,12,6,11,30,864.0,70.0,2.3,15.2,492.0,722.92,578.19
2018,12,6,11,45,865.5,70.5,2.2,15.45,496.0,756.87,601.28
2018,12,6,12,0,867.0,71.0,2.1,15.7,500.0,788.04,622.11
2018,12,6,12,15,865.5,71.0,2.05,15.85,496.5,813.21,639.12
2018,12,6,12,30,864.0,71.0,2.0,16.0,493.0,835.19,653.88
2018,12,6,12,45,859.5,70.0,1.95,16.15,482.0,850.01,663.61
2018,12,6,13,0,855.0,69.0,1.9,16.3,471.0,861.39,671.06
2018,12,6,13,15,846.0,68.0,1.85,16.3,453.0,865.26,673.75
2018,12,6,13,30,837.0,67.0,1.8,16.3,435.0,875.34,680.95
2018,12,6,13,45,823.5,65.5,1.75,16.35,410.5,867.53,675.53
2018,12,6,14,0,810.0,64.0,1.7,16.4,386.0,856.26,667.9
2018,12,6,14,15,791.0,61.5,1.6,16.3,356.0,835.24,653.19
2018,12,6,14,30,772.0,59.0,1.5,16.2,326.0,811.13,636.16
2018,12,6,14,45,743.5,56.5,1.4,16.1,291.0,775.62,610.61
2018,12,6,15,0,715.0,54.0,1.3,16.0,256.0,737.73,582.71
2018,12,6,15,15,671.0,50.5,1.3,16.0,218.0,682.99,542.27
2018,12,6,15,30,627.0,47.0,1.3,16.0,180.0,627.08,499.2
2018,12,6,15,45,558.5,42.0,1.1,15.05,141.0,557.5,443.63
2018,12,6,16,0,490.0,37.0,0.9,14.1,102.0,482.12,379.86
2018,12,6,16,15,357.0,29.0,0.9,13.85,67.0,356.94,260.43
2018,12,6,16,30,224.0,21.0,0.9,13.6,32.0,215.47,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.4,16.0,85.86,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,7,7,15,28.0,8.5,1.95,8.15,10.0,7.26,0.0
2018,12,7,7,30,56.0,17.0,2.0,8.5,20.0,13.47,0.0
2018,12,7,7,45,123.5,31.0,2.05,8.8,44.5,24.22,13.23
2018,12,7,8,0,191.0,45.0,2.1,9.1,69.0,34.26,24.42
2018,12,7,8,15,193.5,60.0,2.05,9.4,92.5,57.11,37.94
2018,12,7,8,30,196.0,75.0,2.0,9.7,116.0,84.43,58.62
2018,12,7,8,45,205.5,90.5,1.95,9.95,141.0,113.97,83.52
2018,12,7,9,0,215.0,106.0,1.9,10.2,166.0,144.93,110.81
2018,12,7,9,15,230.5,119.0,1.8,10.5,191.0,176.72,138.92
2018,12,7,9,30,246.0,132.0,1.7,10.8,216.0,210.35,168.5
2018,12,7,9,45,382.0,124.0,1.6,11.1,268.0,281.27,226.94
2018,12,7,10,0,518.0,116.0,1.5,11.4,320.0,360.0,291.76
2018,12,7,10,15,594.5,108.5,1.45,11.9,357.0,427.5,346.97
2018,12,7,10,30,671.0,101.0,1.4,12.4,394.0,495.98,401.83
2018,12,7,10,45,767.5,84.5,1.3,12.95,433.0,570.18,459.53
2018,12,7,11,0,864.0,68.0,1.2,13.5,472.0,646.44,517.01
2018,12,7,11,15,869.5,68.5,1.05,14.05,483.5,688.43,545.83
2018,12,7,11,30,875.0,69.0,0.9,14.6,495.0,728.24,570.65
2018,12,7,11,45,877.5,69.0,0.8,15.15,499.0,762.77,591.68
2018,12,7,12,0,880.0,69.0,0.7,15.7,503.0,794.53,610.37
2018,12,7,12,15,879.0,68.5,0.65,15.95,499.5,819.89,625.88
2018,12,7,12,30,878.0,68.0,0.6,16.2,496.0,842.02,639.19
2018,12,7,12,45,873.5,67.5,0.6,16.5,485.5,857.81,649.08
2018,12,7,13,0,869.0,67.0,0.6,16.8,475.0,870.12,656.83
2018,12,7,13,15,860.0,66.5,0.6,16.8,457.0,874.9,660.43
2018,12,7,13,30,851.0,66.0,0.6,16.8,439.0,876.14,661.91
2018,12,7,13,45,837.5,64.5,0.6,16.85,414.5,878.22,663.96
2018,12,7,14,0,824.0,63.0,0.6,16.9,390.0,867.07,657.19
2018,12,7,14,15,803.0,61.5,0.6,16.75,359.5,845.68,644.12
2018,12,7,14,30,782.0,60.0,0.6,16.6,329.0,821.15,628.78
2018,12,7,14,45,752.0,57.0,0.6,16.5,293.5,783.6,603.89
2018,12,7,15,0,722.0,54.0,0.6,16.4,258.0,743.68,576.61
2018,12,7,15,15,678.0,50.5,0.6,16.4,219.5,688.92,537.34
2018,12,7,15,30,634.0,47.0,0.6,16.4,181.0,632.94,495.42
2018,12,7,15,45,564.5,41.5,0.6,15.65,141.5,552.94,434.74
2018,12,7,16,0,495.0,36.0,0.6,14.9,102.0,484.91,378.56
2018,12,7,16,15,361.0,28.5,0.6,14.6,67.0,359.62,260.1
2018,12,7,16,30,227.0,21.0,0.6,14.3,32.0,217.7,0.0
2018,12,7,16,45,113.5,10.5,0.6,14.05,16.0,86.95,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
