Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,15,98.0,10.0,2.35,7.45,14.0,8.54,0.0
2018,12,8,7,30,196.0,20.0,2.4,7.9,28.0,17.07,0.0
2018,12,8,7,45,325.5,29.0,2.5,8.35,61.5,24.22,12.83
2018,12,8,8,0,455.0,38.0,2.6,8.8,95.0,31.45,21.91
2018,12,8,8,15,529.0,44.0,2.6,9.2,134.0,61.06,32.49
2018,12,8,8,30,603.0,50.0,2.6,9.6,173.0,109.89,62.82
2018,12,8,8,45,651.0,53.5,2.6,10.0,211.5,162.51,104.93
2018,12,8,9,0,699.0,57.0,2.6,10.4,250.0,218.36,153.95
2018,12,8,9,15,733.5,59.5,2.6,10.95,286.0,274.36,205.17
2018,12,8,9,30,768.0,62.0,2.6,11.5,322.0,333.39,258.85
2018,12,8,9,45,795.5,62.5,2.65,12.1,354.0,390.3,310.04
2018,12,8,10,0,823.0,63.0,2.7,12.7,386.0,448.71,361.1
2018,12,8,10,15,837.0,65.0,2.65,13.15,411.5,503.11,407.53
2018,12,8,10,30,851.0,67.0,2.6,13.6,437.0,557.09,452.06
2018,12,8,10,45,860.0,68.0,2.6,14.05,455.5,602.29,488.75
2018,12,8,11,0,869.0,69.0,2.6,14.5,474.0,649.22,525.62
2018,12,8,11,15,874.0,69.5,2.55,14.7,485.0,691.14,557.84
2018,12,8,11,30,879.0,70.0,2.5,14.9,496.0,730.82,585.98
2018,12,8,11,45,803.5,88.5,2.4,15.15,480.5,734.73,587.17
2018,12,8,12,0,728.0,107.0,2.3,15.4,465.0,728.71,581.45
2018,12,8,12,15,801.5,89.5,2.25,15.5,481.0,788.3,624.41
2018,12,8,12,30,875.0,72.0,2.2,15.6,497.0,843.33,662.83
2018,12,8,12,45,865.5,73.0,2.1,15.65,485.5,865.71,677.43
2018,12,8,13,0,856.0,74.0,2.0,15.7,474.0,875.95,683.77
2018,12,8,13,15,847.0,72.5,1.95,15.7,456.0,879.72,686.41
2018,12,8,13,30,838.0,71.0,1.9,15.7,438.0,879.86,686.68
2018,12,8,13,45,823.5,69.5,1.85,15.7,413.5,871.4,681.02
2018,12,8,14,0,809.0,68.0,1.8,15.7,389.0,859.43,673.01
2018,12,8,14,15,788.5,66.0,1.75,15.55,358.5,837.94,658.6
2018,12,8,14,30,768.0,64.0,1.7,15.4,328.0,813.33,641.81
2018,12,8,14,45,737.0,61.0,1.6,15.25,292.5,775.06,614.26
2018,12,8,15,0,706.0,58.0,1.5,15.1,257.0,734.41,584.31
2018,12,8,15,15,661.0,54.0,1.5,15.1,218.5,678.3,542.44
2018,12,8,15,30,616.0,50.0,1.5,15.1,180.0,629.69,504.35
2018,12,8,15,45,545.0,44.5,1.5,14.1,141.0,550.02,442.15
2018,12,8,16,0,474.0,39.0,1.5,13.1,102.0,472.01,376.86
2018,12,8,16,15,331.5,30.0,1.65,12.7,66.0,338.72,250.43
2018,12,8,16,30,189.0,21.0,1.8,12.3,30.0,190.38,0.0
2018,12,8,16,45,94.5,10.5,1.9,11.95,15.0,73.95,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,7,15,16.5,6.0,2.1,8.55,6.5,5.12,0.0
2018,12,9,7,30,33.0,12.0,2.1,8.6,13.0,10.24,0.0
2018,12,9,7,45,54.5,22.0,2.15,8.7,27.0,17.48,7.34
2018,12,9,8,0,76.0,32.0,2.2,8.8,41.0,25.15,16.35
2018,12,9,8,15,96.0,42.5,2.2,8.95,58.5,38.68,25.06
2018,12,9,8,30,116.0,53.0,2.2,9.1,76.0,57.38,39.03
2018,12,9,8,45,86.0,54.5,2.2,9.25,73.5,61.51,44.01
2018,12,9,9,0,56.0,56.0,2.2,9.4,71.0,62.12,46.34
2018,12,9,9,15,83.5,74.0,2.2,9.55,100.0,90.03,70.14
2018,12,9,9,30,111.0,92.0,2.2,9.7,129.0,121.6,97.36
2018,12,9,9,45,86.5,101.0,2.15,9.9,131.5,127.66,103.6
2018,12,9,10,0,62.0,110.0,2.1,10.1,134.0,124.79,101.73
2018,12,9,10,15,77.5,124.0,2.1,10.25,156.0,157.05,129.34
2018,12,9,10,30,93.0,138.0,2.1,10.4,178.0,184.88,153.0
2018,12,9,10,45,95.5,165.5,2.05,10.6,208.0,220.62,182.71
2018,12,9,11,0,98.0,193.0,2.0,10.8,238.0,246.21,203.68
2018,12,9,11,15,54.0,150.0,1.95,10.85,175.0,176.25,145.13
2018,12,9,11,30,10.0,107.0,1.9,10.9,112.0,97.65,78.21
2018,12,9,11,45,7.0,99.5,1.9,10.95,103.0,88.97,70.86
2018,12,9,12,0,4.0,92.0,1.9,11.0,94.0,80.07,63.2
2018,12,9,12,15,10.0,98.0,1.95,11.05,103.0,90.64,72.43
2018,12,9,12,30,16.0,104.0,2.0,11.1,112.0,109.26,88.47
2018,12,9,12,45,27.5,124.5,2.05,11.1,137.5,141.84,116.4
2018,12,9,13,0,39.0,145.0,2.1,11.1,163.0,176.63,145.98
2018,12,9,13,15,63.0,148.5,2.15,11.15,176.5,204.78,170.45
2018,12,9,13,30,87.0,152.0,2.2,11.2,190.0,251.91,210.39
2018,12,9,13,45,301.5,116.0,2.25,11.25,237.0,447.41,375.98
2018,12,9,14,0,516.0,80.0,2.3,11.3,284.0,611.37,506.85
2018,12,9,14,15,444.0,97.0,2.3,11.25,263.0,558.21,464.77
2018,12,9,14,30,372.0,114.0,2.3,11.2,242.0,516.07,431.54
2018,12,9,14,45,295.5,108.0,2.3,11.2,203.0,417.72,352.44
2018,12,9,15,0,219.0,102.0,2.3,11.2,164.0,342.44,289.69
2018,12,9,15,15,229.0,88.0,2.3,11.2,144.0,331.78,281.08
2018,12,9,15,30,239.0,74.0,2.3,11.2,124.0,319.74,270.2
2018,12,9,15,45,158.0,60.5,2.15,10.8,90.5,232.58,194.45
2018,12,9,16,0,77.0,47.0,2.0,10.4,57.0,133.89,108.21
2018,12,9,16,15,39.0,30.5,2.0,10.15,35.5,81.44,57.81
2018,12,9,16,30,1.0,14.0,2.0,9.9,14.0,12.28,0.0
2018,12,9,16,45,0.5,7.0,1.95,9.7,7.0,6.32,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.0,1.85,8.8,4.0,3.41,0.0
2018,12,10,7,30,1.0,8.0,1.9,9.0,8.0,6.83,0.0
2018,12,10,7,45,17.0,19.5,1.95,9.2,21.5,16.34,6.11
2018,12,10,8,0,33.0,31.0,2.0,9.4,35.0,25.11,16.22
2018,12,10,8,15,16.5,40.5,2.1,9.75,42.5,34.12,23.14
2018,12,10,8,30,0.0,50.0,2.2,10.1,50.0,41.21,29.96
2018,12,10,8,45,1.0,64.5,2.25,10.4,65.0,53.39,40.61
2018,12,10,9,0,2.0,79.0,2.3,10.7,80.0,65.94,51.48
2018,12,10,9,15,2.0,73.0,2.35,11.15,74.0,61.19,47.36
2018,12,10,9,30,2.0,67.0,2.4,11.6,68.0,56.22,43.01
2018,12,10,9,45,1.5,78.5,2.45,12.05,79.0,65.9,51.23
2018,12,10,10,0,1.0,90.0,2.5,12.5,90.0,75.69,59.42
2018,12,10,10,15,4.0,115.5,2.45,12.85,117.0,99.82,79.73
2018,12,10,10,30,7.0,141.0,2.4,13.2,144.0,125.08,100.76
2018,12,10,10,45,6.0,148.0,2.35,13.6,150.5,131.58,105.89
2018,12,10,11,0,5.0,155.0,2.3,14.0,157.0,138.13,111.05
2018,12,10,11,15,10.0,161.0,2.25,14.25,165.5,147.91,119.09
2018,12,10,11,30,15.0,167.0,2.2,14.5,174.0,158.26,127.6
2018,12,10,11,45,40.0,184.5,2.1,14.75,204.0,208.84,169.59
2018,12,10,12,0,65.0,202.0,2.0,15.0,234.0,251.58,204.62
2018,12,10,12,15,346.0,158.0,2.0,15.15,325.5,486.63,397.46
2018,12,10,12,30,627.0,114.0,2.0,15.3,417.0,695.03,557.47
2018,12,10,12,45,754.0,89.0,1.95,15.45,445.5,786.49,621.78
2018,12,10,13,0,881.0,64.0,1.9,15.6,474.0,873.68,682.36
2018,12,10,13,15,873.0,63.0,2.0,15.6,456.5,879.09,686.86
2018,12,10,13,30,865.0,62.0,2.1,15.6,439.0,880.92,689.84
2018,12,10,13,45,852.5,60.5,2.15,15.65,415.0,874.41,686.41
2018,12,10,14,0,840.0,59.0,2.2,15.7,391.0,864.46,680.62
2018,12,10,14,15,821.5,57.5,2.15,15.55,361.0,855.49,675.05
2018,12,10,14,30,803.0,56.0,2.1,15.4,331.0,833.51,659.98
2018,12,10,14,45,775.5,53.5,2.05,15.3,296.0,799.05,635.47
2018,12,10,15,0,748.0,51.0,2.0,15.2,261.0,762.12,608.45
2018,12,10,15,15,705.0,48.0,2.0,15.2,222.5,708.87,568.39
2018,12,10,15,30,662.0,45.0,2.0,15.2,184.0,654.31,525.56
2018,12,10,15,45,593.5,40.0,1.8,14.1,144.5,575.47,462.83
2018,12,10,16,0,525.0,35.0,1.6,13.0,105.0,497.34,396.5
2018,12,10,16,15,386.0,28.0,1.7,12.6,69.0,378.59,279.67
2018,12,10,16,30,247.0,21.0,1.8,12.2,33.0,233.0,0.0
2018,12,10,16,45,123.5,10.5,1.85,11.8,16.5,94.05,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,117.0,9.5,1.4,7.4,13.5,8.11,0.0
2018,12,11,7,30,234.0,19.0,1.4,7.9,27.0,16.22,0.0
2018,12,11,7,45,376.5,26.0,1.35,8.35,60.5,21.81,9.55
2018,12,11,8,0,519.0,33.0,1.3,8.8,94.0,29.94,20.42
2018,12,11,8,15,590.5,37.0,1.35,9.35,133.0,56.35,28.36
2018,12,11,8,30,662.0,41.0,1.4,9.9,172.0,105.87,57.15
2018,12,11,8,45,469.0,61.5,1.45,10.5,164.0,134.67,88.87
2018,12,11,9,0,276.0,82.0,1.5,11.1,156.0,138.97,102.65
2018,12,11,9,15,180.0,108.0,1.55,11.55,159.0,150.71,117.77
2018,12,11,9,30,84.0,134.0,1.6,12.0,162.0,145.74,117.05
2018,12,11,9,45,98.5,147.0,1.6,12.5,183.0,175.29,141.99
2018,12,11,10,0,113.0,160.0,1.6,13.0,204.0,201.86,164.17
2018,12,11,10,15,123.5,172.5,1.65,13.4,223.0,227.67,185.61
2018,12,11,10,30,134.0,185.0,1.7,13.8,242.0,254.71,207.82
2018,12,11,10,45,176.5,189.5,1.7,14.15,268.5,293.6,239.75
2018,12,11,11,0,219.0,194.0,1.7,14.5,295.0,336.08,274.25
2018,12,11,11,15,356.5,173.5,1.8,14.75,342.5,432.48,352.64
2018,12,11,11,30,494.0,153.0,1.9,15.0,390.0,542.11,439.18
2018,12,11,11,45,687.5,111.0,2.0,15.25,444.0,672.09,539.98
2018,12,11,12,0,881.0,69.0,2.1,15.5,498.0,789.88,625.07
2018,12,11,12,15,880.0,68.0,2.15,15.6,494.5,814.95,642.12
2018,12,11,12,30,879.0,67.0,2.2,15.7,491.0,836.79,657.83
2018,12,11,12,45,875.5,66.0,2.25,15.8,480.5,853.16,669.77
2018,12,11,13,0,872.0,65.0,2.3,15.9,470.0,866.08,679.43
2018,12,11,13,15,862.5,64.0,2.4,15.9,452.0,870.15,683.68
2018,12,11,13,30,853.0,63.0,2.5,15.9,434.0,870.65,685.56
2018,12,11,13,45,822.5,64.0,2.55,15.85,405.5,861.01,680.01
2018,12,11,14,0,792.0,65.0,2.6,15.8,377.0,838.12,665.01
2018,12,11,14,15,708.5,72.5,2.5,15.65,335.5,771.73,617.33
2018,12,11,14,30,625.0,80.0,2.4,15.5,294.0,710.07,572.58
2018,12,11,14,45,611.0,72.0,2.3,15.35,263.0,682.58,552.51
2018,12,11,15,0,597.0,64.0,2.2,15.2,232.0,652.76,529.73
2018,12,11,15,15,616.0,54.0,2.2,15.2,205.0,646.56,524.1
2018,12,11,15,30,635.0,44.0,2.2,15.2,178.0,630.33,509.24
2018,12,11,15,45,563.5,40.0,1.95,14.2,139.5,551.01,445.1
2018,12,11,16,0,492.0,36.0,1.7,13.2,101.0,483.18,386.16
2018,12,11,16,15,353.0,28.5,1.85,12.8,66.5,354.23,262.8
2018,12,11,16,30,214.0,21.0,2.0,12.4,32.0,209.49,0.0
2018,12,11,16,45,107.0,10.5,2.15,12.05,16.0,82.75,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,7,15,73.5,8.5,3.1,9.4,11.0,0.0,0.0
2018,12,12,7,30,147.0,17.0,3.3,9.6,22.0,14.51,0.0
2018,12,12,7,45,229.5,27.5,3.5,9.75,48.0,22.92,9.55
2018,12,12,8,0,312.0,38.0,3.7,9.9,74.0,31.24,21.31
2018,12,12,8,15,409.5,45.5,3.7,10.15,113.0,53.41,30.42
2018,12,12,8,30,507.0,53.0,3.7,10.4,152.0,97.99,57.07
2018,12,12,8,45,619.5,52.5,3.75,10.65,199.5,149.44,94.82
2018,12,12,9,0,732.0,52.0,3.8,10.9,247.0,214.95,149.1
2018,12,12,9,15,765.5,54.5,3.75,11.35,284.0,272.21,201.78
2018,12,12,9,30,799.0,57.0,3.7,11.8,321.0,332.37,257.07
2018,12,12,9,45,822.5,58.0,3.65,12.2,352.5,389.64,309.45
2018,12,12,10,0,846.0,59.0,3.6,12.6,384.0,446.36,360.07
2018,12,12,10,15,862.0,60.0,3.6,13.0,410.0,501.06,407.73
2018,12,12,10,30,878.0,61.0,3.6,13.4,436.0,555.45,453.68
2018,12,12,10,45,891.0,61.0,3.6,13.8,456.0,606.32,495.57
2018,12,12,11,0,904.0,61.0,3.6,14.2,476.0,656.02,535.38
2018,12,12,11,15,911.0,61.5,3.6,14.5,488.5,700.78,570.36
2018,12,12,11,30,918.0,62.0,3.6,14.8,501.0,743.39,601.22
2018,12,12,11,45,921.0,61.5,3.6,15.1,505.5,779.38,626.86
2018,12,12,12,0,924.0,61.0,3.6,15.4,510.0,812.5,650.27
2018,12,12,12,15,920.5,62.0,3.65,15.55,507.0,839.23,669.55
2018,12,12,12,30,917.0,63.0,3.7,15.7,504.0,862.54,686.42
2018,12,12,12,45,901.5,64.0,3.7,15.85,490.0,872.0,693.06
2018,12,12,13,0,886.0,65.0,3.7,16.0,476.0,877.52,697.08
2018,12,12,13,15,814.0,74.0,3.6,16.0,441.0,848.56,676.04
2018,12,12,13,30,742.0,83.0,3.5,16.0,406.0,804.85,644.41
2018,12,12,13,45,737.5,77.5,3.45,16.0,383.5,800.48,642.02
2018,12,12,14,0,733.0,72.0,3.4,16.0,361.0,792.85,636.94
2018,12,12,14,15,669.5,76.5,3.15,15.85,325.0,747.24,602.94
2018,12,12,14,30,606.0,81.0,2.9,15.7,289.0,693.9,562.93
2018,12,12,14,45,615.0,71.0,2.7,15.55,262.5,684.68,555.95
2018,12,12,15,0,624.0,61.0,2.5,15.4,236.0,672.34,545.7
2018,12,12,15,15,643.0,52.0,2.5,15.4,209.5,660.24,535.44
2018,12,12,15,30,662.0,43.0,2.5,15.4,183.0,652.01,526.61
2018,12,12,15,45,603.0,38.5,2.2,14.1,145.0,581.96,469.81
2018,12,12,16,0,544.0,34.0,1.9,12.8,107.0,512.15,409.43
2018,12,12,16,15,384.5,27.5,1.9,12.35,70.0,377.3,280.52
2018,12,12,16,30,225.0,21.0,1.9,11.9,33.0,218.0,0.0
2018,12,12,16,45,112.5,10.5,1.95,11.45,16.5,86.63,0.0
2018,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,15,108.0,8.5,2.4,7.5,12.0,0.0,0.0
2018,12,13,7,30,216.0,17.0,2.5,8.0,24.0,14.51,0.0
2018,12,13,7,45,356.0,24.5,2.6,8.5,56.5,20.51,7.37
2018,12,13,8,0,496.0,32.0,2.7,9.0,89.0,29.01,19.4
2018,12,13,8,15,571.5,37.0,2.8,9.45,128.0,53.2,27.19
2018,12,13,8,30,647.0,42.0,2.9,9.9,167.0,102.56,55.34
2018,12,13,8,45,693.5,45.5,3.0,10.4,206.0,154.87,96.06
2018,12,13,9,0,740.0,49.0,3.1,10.9,245.0,212.25,146.15
2018,12,13,9,15,770.0,51.5,3.15,11.4,281.0,268.87,198.34
2018,12,13,9,30,800.0,54.0,3.2,11.9,317.0,327.99,252.79
2018,12,13,9,45,820.0,56.5,3.25,12.45,348.5,385.42,305.16
2018,12,13,10,0,840.0,59.0,3.3,13.0,380.0,442.03,355.52
2018,12,13,10,15,855.0,60.0,3.35,13.4,405.5,495.92,402.5
2018,12,13,10,30,870.0,61.0,3.4,13.8,431.0,549.43,447.76
2018,12,13,10,45,879.5,61.5,3.4,14.2,450.0,598.45,488.11
2018,12,13,11,0,889.0,62.0,3.4,14.6,469.0,646.03,526.2
2018,12,13,11,15,894.5,62.5,3.4,14.85,481.0,689.21,560.21
2018,12,13,11,30,900.0,63.0,3.4,15.1,493.0,730.18,589.93
2018,12,13,11,45,902.5,63.5,3.4,15.35,498.0,766.48,615.92
2018,12,13,12,0,905.0,64.0,3.4,15.6,503.0,799.99,639.72
2018,12,13,12,15,902.5,64.5,3.4,15.7,500.0,826.49,658.67
2018,12,13,12,30,900.0,65.0,3.4,15.8,497.0,849.68,675.28
2018,12,13,12,45,892.0,65.0,3.35,15.95,486.0,864.08,685.18
2018,12,13,13,0,884.0,65.0,3.3,16.1,475.0,874.85,692.61
2018,12,13,13,15,875.0,64.5,3.25,16.1,457.5,880.43,696.83
2018,12,13,13,30,866.0,64.0,3.2,16.1,440.0,882.43,698.61
2018,12,13,13,45,852.0,63.0,3.15,16.15,416.0,875.66,694.07
2018,12,13,14,0,838.0,62.0,3.1,16.2,392.0,875.17,694.15
2018,12,13,14,15,817.0,60.5,2.95,16.05,362.0,854.45,679.35
2018,12,13,14,30,796.0,59.0,2.8,15.9,332.0,830.52,662.16
2018,12,13,14,45,765.5,56.5,2.7,15.7,296.5,793.74,635.6
2018,12,13,15,0,735.0,54.0,2.6,15.5,261.0,754.49,606.5
2018,12,13,15,15,691.0,50.5,2.6,15.5,222.5,700.08,565.06
2018,12,13,15,30,647.0,47.0,2.6,15.5,184.0,644.35,520.84
2018,12,13,15,45,575.0,42.5,2.3,14.2,144.5,563.39,456.05
2018,12,13,16,0,503.0,38.0,2.0,12.9,105.0,494.86,396.79
2018,12,13,16,15,365.5,29.5,2.05,12.45,69.0,365.17,272.79
2018,12,13,16,30,228.0,21.0,2.1,12.0,33.0,220.78,0.0
2018,12,13,16,45,114.0,10.5,2.2,11.5,16.5,87.75,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.25,12.0,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.4,12.3,6.0,5.12,0.0
2018,12,14,7,45,0.0,12.0,3.55,12.6,12.0,9.87,0.16
2018,12,14,8,0,0.0,18.0,3.7,12.9,18.0,14.82,6.94
2018,12,14,8,15,0.0,25.5,3.95,13.25,25.5,21.03,12.06
2018,12,14,8,30,0.0,33.0,4.2,13.6,33.0,27.24,17.56
2018,12,14,8,45,0.0,33.5,4.4,13.9,33.5,27.64,18.05
2018,12,14,9,0,0.0,34.0,4.6,14.2,34.0,28.05,18.46
2018,12,14,9,15,0.0,26.0,4.7,14.4,26.0,21.43,12.78
2018,12,14,9,30,0.0,18.0,4.8,14.6,18.0,14.82,7.09
2018,12,14,9,45,0.0,26.0,4.9,14.8,26.0,21.44,12.75
2018,12,14,10,0,0.0,34.0,5.0,15.0,34.0,28.07,18.39
2018,12,14,10,15,0.0,56.0,5.0,15.1,56.0,46.36,33.93
2018,12,14,10,30,0.0,78.0,5.0,15.2,78.0,64.73,49.43
2018,12,14,10,45,26.0,121.5,5.05,15.35,133.5,124.78,100.25
2018,12,14,11,0,52.0,165.0,5.1,15.5,189.0,186.93,152.26
2018,12,14,11,15,241.5,160.0,5.1,15.55,274.5,337.97,279.83
2018,12,14,11,30,431.0,155.0,5.1,15.6,360.0,496.49,410.16
2018,12,14,11,45,626.5,117.5,5.15,15.65,419.0,630.01,518.65
2018,12,14,12,0,822.0,80.0,5.2,15.7,478.0,760.39,619.5
2018,12,14,12,15,603.5,119.0,5.15,15.7,410.5,658.78,540.55
2018,12,14,12,30,385.0,158.0,5.1,15.7,343.0,529.94,436.88
2018,12,14,12,45,201.0,152.0,5.1,15.75,248.5,355.88,294.96
2018,12,14,13,0,17.0,146.0,5.1,15.8,154.0,145.73,117.32
2018,12,14,13,15,8.5,120.5,5.0,15.7,124.5,113.07,90.12
2018,12,14,13,30,0.0,95.0,4.9,15.6,95.0,80.77,62.8
2018,12,14,13,45,18.0,104.0,4.75,15.55,111.0,116.4,93.71
2018,12,14,14,0,36.0,113.0,4.6,15.5,127.0,145.16,118.69
2018,12,14,14,15,32.5,100.0,4.45,15.35,112.0,128.38,104.67
2018,12,14,14,30,29.0,87.0,4.3,15.2,97.0,111.42,90.43
2018,12,14,14,45,125.5,90.5,4.15,15.05,126.5,220.98,186.13
2018,12,14,15,0,222.0,94.0,4.0,14.9,156.0,332.69,280.63
2018,12,14,15,15,238.5,84.5,4.0,14.9,142.5,334.35,281.46
2018,12,14,15,30,255.0,75.0,4.0,14.9,129.0,335.03,280.94
2018,12,14,15,45,208.5,60.0,3.7,14.5,98.0,273.1,227.14
2018,12,14,16,0,162.0,45.0,3.4,14.1,67.0,212.45,173.14
2018,12,14,16,15,93.5,27.5,3.3,13.95,39.0,130.34,96.11
2018,12,14,16,30,25.0,10.0,3.2,13.8,11.0,38.07,0.0
2018,12,14,16,45,12.5,5.0,3.1,13.65,5.5,12.92,0.0
2018,12,14,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,8.5,4.0,2.1,11.8,4.0,0.0,0.0
2018,12,15,7,30,17.0,8.0,2.2,12.0,8.0,6.83,0.0
2018,12,15,7,45,9.5,16.5,2.25,12.25,16.5,13.9,2.0
2018,12,15,8,0,2.0,25.0,2.3,12.5,25.0,20.65,11.86
2018,12,15,8,15,1.0,34.5,2.4,12.75,34.5,28.56,18.4
2018,12,15,8,30,0.0,44.0,2.5,13.0,44.0,36.36,25.38
2018,12,15,8,45,46.0,67.0,2.55,13.25,79.0,63.12,46.35
2018,12,15,9,0,92.0,90.0,2.6,13.5,114.0,98.35,74.78
2018,12,15,9,15,55.5,99.0,2.55,13.8,114.0,100.08,78.15
2018,12,15,9,30,19.0,108.0,2.5,14.1,114.0,97.06,76.83
2018,12,15,9,45,9.5,106.5,2.5,14.45,109.5,93.36,73.85
2018,12,15,10,0,0.0,105.0,2.5,14.8,105.0,88.47,69.67
2018,12,15,10,15,14.0,124.5,2.45,15.1,130.5,112.92,90.06
2018,12,15,10,30,28.0,144.0,2.4,15.4,156.0,145.96,117.51
2018,12,15,10,45,17.5,151.5,2.35,15.75,159.0,141.77,113.65
2018,12,15,11,0,7.0,159.0,2.3,16.1,162.0,143.37,114.55
2018,12,15,11,15,15.0,165.0,2.25,16.25,172.0,155.29,124.41
2018,12,15,11,30,23.0,171.0,2.2,16.4,182.0,168.03,134.92
2018,12,15,11,45,41.0,179.5,2.2,16.6,199.5,203.98,164.59
2018,12,15,12,0,59.0,188.0,2.2,16.8,217.0,230.62,186.5
2018,12,15,12,15,145.5,194.5,2.2,16.9,264.5,328.25,266.93
2018,12,15,12,30,232.0,201.0,2.2,17.0,312.0,433.0,350.67
2018,12,15,12,45,162.5,192.0,2.2,17.1,269.0,353.16,286.57
2018,12,15,13,0,93.0,183.0,2.2,17.2,226.0,269.47,218.79
2018,12,15,13,15,58.5,166.5,2.1,17.2,193.0,222.44,180.32
2018,12,15,13,30,24.0,150.0,2.0,17.2,160.0,159.73,128.33
2018,12,15,13,45,13.5,127.0,1.95,17.2,132.5,126.84,101.16
2018,12,15,14,0,3.0,104.0,1.9,17.2,105.0,94.11,73.74
2018,12,15,14,15,13.0,96.5,1.9,17.1,101.0,96.59,76.45
2018,12,15,14,30,23.0,89.0,1.9,17.0,97.0,108.38,86.87
2018,12,15,14,45,23.0,85.5,1.85,16.9,92.5,106.34,85.21
2018,12,15,15,0,23.0,82.0,1.8,16.8,88.0,104.88,83.97
2018,12,15,15,15,11.5,63.0,1.8,16.8,66.0,65.07,49.95
2018,12,15,15,30,0.0,44.0,1.8,16.8,44.0,36.39,25.13
2018,12,15,15,45,0.0,35.0,1.8,15.95,35.0,28.92,18.68
2018,12,15,16,0,0.0,26.0,1.8,15.1,26.0,21.45,12.13
2018,12,15,16,15,0.0,17.5,1.85,14.75,17.5,14.42,5.42
2018,12,15,16,30,0.0,9.0,1.9,14.4,9.0,7.4,0.0
2018,12,15,16,45,0.0,4.5,1.95,14.0,4.5,3.84,0.0
2018,12,15,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.5,2.0,3.4,13.65,2.0,0.0,0.0
2018,12,16,7,30,7.0,4.0,3.4,13.8,4.0,3.41,0.0
2018,12,16,7,45,3.5,8.0,3.45,13.95,8.0,6.74,0.0
2018,12,16,8,0,0.0,12.0,3.5,14.1,12.0,9.86,2.62
2018,12,16,8,15,0.0,16.0,3.65,14.3,16.0,13.16,5.37
2018,12,16,8,30,0.0,20.0,3.8,14.5,20.0,16.46,8.33
2018,12,16,8,45,0.0,22.0,3.95,14.65,22.0,18.11,9.84
2018,12,16,9,0,0.0,24.0,4.1,14.8,24.0,19.77,11.31
2018,12,16,9,15,0.0,28.5,4.1,14.95,28.5,23.5,14.52
2018,12,16,9,30,0.0,33.0,4.1,15.1,33.0,27.23,17.71
2018,12,16,9,45,0.0,32.0,4.1,15.2,32.0,26.41,16.98
2018,12,16,10,0,0.0,31.0,4.1,15.3,31.0,25.58,16.25
2018,12,16,10,15,0.0,40.5,4.2,15.4,40.5,33.47,22.94
2018,12,16,10,30,0.0,50.0,4.3,15.5,50.0,41.37,29.6
2018,12,16,10,45,0.0,66.0,4.35,15.6,66.0,54.71,40.84
2018,12,16,11,0,0.0,82.0,4.4,15.7,82.0,68.11,52.07
2018,12,16,11,15,0.0,67.0,4.4,15.7,67.0,55.55,41.44
2018,12,16,11,30,0.0,52.0,4.4,15.7,52.0,43.06,30.87
2018,12,16,11,45,0.0,64.0,4.4,15.75,64.0,53.06,39.29
2018,12,16,12,0,0.0,76.0,4.4,15.8,76.0,63.08,47.7
2018,12,16,12,15,0.0,65.0,4.35,15.75,65.0,53.89,39.98
2018,12,16,12,30,0.0,54.0,4.3,15.7,54.0,44.72,32.27
2018,12,16,12,45,0.0,48.5,4.25,15.7,48.5,40.14,28.42
2018,12,16,13,0,0.0,43.0,4.2,15.7,43.0,35.57,24.57
2018,12,16,13,15,0.0,41.0,4.2,15.75,41.0,33.9,23.18
2018,12,16,13,30,0.0,39.0,4.2,15.8,39.0,32.24,21.79
2018,12,16,13,45,0.0,36.0,4.2,15.8,36.0,29.74,19.7
2018,12,16,14,0,0.0,33.0,4.2,15.8,33.0,27.25,17.61
2018,12,16,14,15,0.0,24.0,4.2,15.75,24.0,19.79,11.27
2018,12,16,14,30,0.0,15.0,4.2,15.7,15.0,12.35,4.92
2018,12,16,14,45,0.0,22.5,4.15,15.65,22.5,18.54,10.23
2018,12,16,15,0,0.0,30.0,4.1,15.6,30.0,24.74,15.53
2018,12,16,15,15,0.0,30.0,4.1,15.6,30.0,24.74,15.48
2018,12,16,15,30,0.0,30.0,4.1,15.6,30.0,24.74,15.38
2018,12,16,15,45,0.0,24.0,3.95,15.35,24.0,19.77,11.02
2018,12,16,16,0,0.0,18.0,3.8,15.1,18.0,14.82,6.62
2018,12,16,16,15,0.0,12.5,3.8,15.0,12.5,10.28,2.25
2018,12,16,16,30,0.0,7.0,3.8,14.9,7.0,5.75,0.0
2018,12,16,16,45,0.0,3.5,3.75,14.85,3.5,2.99,0.0
2018,12,16,17,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,15,35.5,5.5,1.65,10.35,6.5,0.0,0.0
2018,12,17,7,30,71.0,11.0,1.6,10.8,13.0,9.39,0.0
2018,12,17,7,45,55.0,24.5,1.5,11.25,27.5,19.46,3.31
2018,12,17,8,0,39.0,38.0,1.4,11.7,42.0,29.71,19.41
2018,12,17,8,15,161.5,49.0,1.4,12.1,77.5,43.09,27.87
2018,12,17,8,30,284.0,60.0,1.4,12.5,113.0,76.38,47.96
2018,12,17,8,45,241.5,77.5,1.45,12.95,129.5,103.61,71.84
2018,12,17,9,0,199.0,95.0,1.5,13.4,146.0,127.1,94.49
2018,12,17,9,15,326.0,96.5,1.45,13.65,195.0,181.33,137.23
2018,12,17,9,30,453.0,98.0,1.4,13.9,244.0,246.45,190.41
2018,12,17,9,45,632.5,79.0,1.4,14.2,305.0,329.84,258.32
2018,12,17,10,0,812.0,60.0,1.4,14.5,366.0,425.87,336.41
2018,12,17,10,15,827.0,61.5,1.4,14.7,391.5,479.64,381.84
2018,12,17,10,30,842.0,63.0,1.4,14.9,417.0,530.18,423.69
2018,12,17,10,45,851.5,64.0,1.45,15.1,436.0,578.65,462.97
2018,12,17,11,0,861.0,65.0,1.5,15.3,455.0,625.79,500.19
2018,12,17,11,15,867.0,65.5,1.5,15.45,467.0,668.44,532.91
2018,12,17,11,30,873.0,66.0,1.5,15.6,479.0,709.01,561.94
2018,12,17,11,45,788.5,86.5,1.55,15.7,462.5,709.82,562.11
2018,12,17,12,0,704.0,107.0,1.6,15.8,446.0,700.03,555.09
2018,12,17,12,15,483.0,153.5,1.65,15.85,385.5,589.07,471.55
2018,12,17,12,30,262.0,200.0,1.7,15.9,325.0,456.29,367.75
2018,12,17,12,45,177.0,198.5,1.7,15.95,282.5,373.28,302.76
2018,12,17,13,0,92.0,197.0,1.7,16.0,240.0,285.98,232.11
2018,12,17,13,15,87.5,186.5,1.7,15.9,226.0,273.47,222.81
2018,12,17,13,30,83.0,176.0,1.7,15.8,212.0,260.55,212.8
2018,12,17,13,45,111.0,161.5,1.7,15.7,207.0,289.93,237.85
2018,12,17,14,0,139.0,147.0,1.7,15.6,202.0,300.57,247.82
2018,12,17,14,15,144.5,127.5,1.65,15.4,181.0,283.08,234.59
2018,12,17,14,30,150.0,108.0,1.6,15.2,160.0,264.58,220.49
2018,12,17,14,45,136.5,106.5,1.55,15.0,150.0,253.42,211.16
2018,12,17,15,0,123.0,105.0,1.5,14.8,140.0,243.5,202.54
2018,12,17,15,15,123.5,93.5,1.5,14.8,124.0,231.24,192.2
2018,12,17,15,30,124.0,82.0,1.5,14.8,108.0,219.09,181.41
2018,12,17,15,45,104.5,66.0,1.35,14.0,85.0,182.22,149.56
2018,12,17,16,0,85.0,50.0,1.2,13.2,62.0,145.54,116.99
2018,12,17,16,15,54.0,34.5,1.2,12.95,41.0,101.12,74.03
2018,12,17,16,30,23.0,19.0,1.2,12.7,20.0,47.06,0.0
2018,12,17,16,45,11.5,9.5,1.25,12.45,10.0,16.1,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
